Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
,,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
,,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.97
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.67
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.85
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.54
,,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,71.0
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.6
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
,,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,81.75
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,68.14
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,76.22
,,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,168.8
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.21
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.9
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.79
,,2024-03-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,34.8
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
,,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.84
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
,,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
,,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.63
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.09
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.84
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.65
,,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,72.6
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.1
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
,,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,84.86
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,65.48
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,78.64
,,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,179.4
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.16
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
,,2024-03-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,33.9
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
,,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
,,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
,,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.98
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.81
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.88
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.88
,,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,85.0
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.4
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.7
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,170.8
,,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,92.78
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.76
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,89.81
,,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,198.5
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.07
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.68
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
,,2024-03-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,33.8
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.3
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
,,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
,,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
,,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.4
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.41
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.97
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.77
,,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,86.4
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.8
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,171.2
,,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,32.7
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,90.58
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,74.39
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,95.12
,,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,190.6
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.11
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.99
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.63
,,2024-03-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,31.2
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
,,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.82
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
,,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.86
,,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.8
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.42
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.24
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.22
,,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,96.8
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,186.1
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.6
,,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,95.21
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,84.35
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,94.5
,,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.35
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.34
,,2024-03-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,37.1
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
,,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
,,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
,,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.12
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.68
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.86
,,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,91.6
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,175.1
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,168.0
,,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,93.01
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,71.04
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,93.54
,,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,203.1
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.22
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.97
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.55
,,2024-03-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,39.3
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
,,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
,,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
,,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.8
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.84
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.43
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.19
,,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,103.0
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,188.0
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.0
,,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,96.68
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,80.14
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,101.59
,,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,196.0
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.07
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.28
,,2024-03-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,33.0
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
,,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
,,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
,,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.9
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.53
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.08
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.53
,,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,103.6
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.7
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,207.5
,,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,102.14
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,77.47
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,108.94
,,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,211.4
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.9
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.46
,,2024-03-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,36.7
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
,,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.98
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
,,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
,,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.99
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.3
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.77
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,58.01
,,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,113.6
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,193.6
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.8
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,233.9
,,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,33.0
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,98.73
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,81.27
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,115.15
,,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,220.0
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.9
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.1
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.28
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
,,2024-03-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,43.7
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
,,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
,,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
,,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.84
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.55
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.77
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.38
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.31
,,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,80.5
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,183.9
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.3
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.2
,,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,33.0
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
