Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,102.98
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.7
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,97.45
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,192.9
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.46
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.66
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.09
,,2024-03-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,56.4
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
,,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
,,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.53
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
,,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,54.8
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
,,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.76
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.73
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.94
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.56
,,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,90.1
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,183.5
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,181.0
,,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,33.0
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,102.47
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.65
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,106.82
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,203.0
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.67
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.78
,,2024-03-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,38.4
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
,,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.83
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
,,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,96.0
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,168.2
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
,,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.5
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.24
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.46
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.65
,,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,96.1
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,190.6
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,182.8
,,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,33.0
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,101.98
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,96.22
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,103.07
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,184.6
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.67
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.25
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.83
,,2024-03-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,39.1
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
,,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.24
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.16
,,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,68.8
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.8
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.22
,,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.83
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.96
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.44
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.37
,,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,102.0
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,174.8
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,205.1
,,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,33.0
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,99.47
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,92.23
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,116.39
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,204.2
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.71
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.3
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.29
,,2024-03-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,33.3
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.1
,,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.42
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
,,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,53.1
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
,,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.61
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.99
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.21
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,59.73
,,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,124.6
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,216.1
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.2
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,240.9
,,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,114.82
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,91.61
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,127.13
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,229.0
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.0
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,515.0
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.24
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.45
,,2024-03-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,42.8
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
,,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.16
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
,,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.2
,,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,55.34
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.95
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,56.68
,,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,116.4
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,224.6
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,229.8
,,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,108.71
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,90.33
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,125.88
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,230.4
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.4
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,511.8
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.47
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.95
,,2024-03-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,50.1
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
,,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.08
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
,,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
,,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,65.9
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,71.27
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.41
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.24
,,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,142.2
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,288.5
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,223.5
,,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,129.16
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.01
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,123.37
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,260.7
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,522.1
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,500.0
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.32
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.21
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
,,2024-03-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,37.4
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
,,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.85
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.3
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
,,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,94.7
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.6
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
,,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,72.18
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.79
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.51
,,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,142.3
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,290.9
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.1
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,214.1
,,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,129.14
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,104.2
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,114.68
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,211.3
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,521.2
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.3
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.9
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.18
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.21
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.19
,,2024-03-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,48.9
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
,,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.22
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.53
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
,,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,91.5
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.3
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
,,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,63.2
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,60.23
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.25
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.16
,,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,137.2
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,220.6
,,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,122.96
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.46
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,122.06
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,223.6
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.2
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.8
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.64
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.62
,,2024-03-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,66.8
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.7
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
,,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
,,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,56.6
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.52
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.21
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
,,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.3
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.64
,,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,78.8
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,56.79
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.25
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.78
,,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,131.1
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,229.9
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,225.4
,,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,125.68
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.42
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,130.78
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,262.7
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,508.4
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.1
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.01
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.29
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.36
,,2024-03-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,44.2
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.24
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
