Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.51
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
,,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,65.8
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.9
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.71
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.92
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
,,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,64.5
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
,,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,63.44
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.84
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,53.56
,,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,131.0
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,257.3
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.3
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,217.6
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,137.29
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,91.78
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,114.65
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,244.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,556.2
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.5
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.61
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.89
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.89
,,2024-03-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,54.1
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.25
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.38
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
,,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,73.5
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.29
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.21
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
,,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,58.3
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
,,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,63.17
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.51
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.56
,,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,134.5
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,256.1
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,221.8
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,32.7
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,136.6
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,90.88
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,118.51
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,245.1
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,552.7
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.9
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.48
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.93
,,2024-03-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,57.9
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
,,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
,,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.42
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
,,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.23
,,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.04
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.88
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,66.81
,,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,134.7
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.2
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,269.4
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,32.7
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,133.13
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,104.26
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,130.85
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,219.3
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,537.9
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.2
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.3
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.64
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.64
,,2024-03-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,45.2
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.17
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
,,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.21
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.98
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.73
,,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.2
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.4
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.47
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
,,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.05
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.62
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,71.08
,,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,153.7
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,219.5
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.8
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,284.6
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,144.38
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,100.57
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,133.97
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,246.5
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,580.2
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.7
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,539.9
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.35
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.48
,,2024-03-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,42.1
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,5.4
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.43
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
,,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,63.2
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.16
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.72
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
,,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,58.3
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
,,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.79
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,62.76
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.16
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,67.42
,,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,143.0
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,254.2
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.9
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,271.3
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,150.06
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,103.68
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,133.04
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,244.1
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,603.8
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,535.9
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.85
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.84
,,2024-03-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,62.0
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
,,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.52
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
,,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,73.0
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.05
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
,,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,65.2
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.8
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.9
,,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.86
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,56.44
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.69
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,57.95
,,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,105.7
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,228.4
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.1
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,233.8
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,134.41
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,106.42
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,142.23
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,234.9
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,541.3
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.0
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,574.3
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.79
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.23
,,2024-03-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,62.9
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.57
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
,,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,60.8
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.42
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.4
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
,,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
,,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.25
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,68.47
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.65
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,66.73
,,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,122.3
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,276.1
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.2
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,267.7
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,32.1
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,154.39
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,102.66
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,141.88
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,260.0
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,620.0
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,570.6
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.97
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.61
,,2024-03-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,41.7
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.5
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.8
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
,,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,65.5
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.34
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.28
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.45
,,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.95
,,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.9
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,61.89
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.14
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,66.41
,,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,100.2
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,251.6
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,207.5
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,269.2
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,31.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,142.63
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,109.59
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,136.05
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,219.7
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,576.1
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.6
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.8
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.69
,,2024-03-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,39.0
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.08
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
,,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,66.0
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.27
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.88
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
,,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,59.6
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.73
,,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,60.7
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.51
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,60.03
,,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,108.4
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.5
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.7
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,243.5
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,31.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,133.66
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,99.71
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,129.8
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,223.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,542.4
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,528.4
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.66
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.26
,,2024-03-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.49
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
,,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,72.3
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.11
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
,,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,59.8
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.68
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
,,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
