Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,61.8
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.31
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,64.46
,,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,113.7
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,250.2
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.9
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,260.5
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,139.23
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,106.67
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,135.61
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,210.2
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,562.6
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,431.6
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,548.7
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.12
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.1
,,2024-03-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,36.6
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
,,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.8
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.33
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.62
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
,,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.4
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.18
,,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,55.6
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,71.74
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.4
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,65.3
,,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,128.0
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,291.8
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,172.1
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,263.8
,,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,138.72
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,107.46
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,139.85
,,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,220.0
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,561.3
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.8
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,565.0
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.5
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.04
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.1
,,2024-03-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,45.0
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
,,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.05
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
,,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.7
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.12
,,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.65
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,61.37
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.87
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,63.6
,,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,104.4
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.7
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.2
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,256.3
,,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,122.04
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,106.24
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,134.59
,,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,200.1
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,494.8
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.8
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.07
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.59
,,2024-03-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,52.5
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.2
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
,,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.59
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
,,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,61.5
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
,,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.87
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.38
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,59.26
,,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,95.2
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,233.8
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,175.8
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,238.6
,,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,117.79
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,105.97
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,123.83
,,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,177.7
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,475.8
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.9
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.53
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.56
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.28
,,2024-03-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,43.9
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
,,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
,,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
,,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,58.88
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.66
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,60.57
,,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,102.8
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,237.0
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,167.9
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,243.4
,,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,114.54
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.38
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,133.21
,,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,207.2
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.9
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.4
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.21
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.79
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.5
,,2024-03-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,47.4
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.9
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
,,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.09
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
,,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
,,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,55.02
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.45
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.78
,,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,101.1
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,224.3
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.6
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,222.9
,,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,118.67
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.95
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,111.14
,,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,183.6
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.5
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.71
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.39
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.77
,,2024-03-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,29.5
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
,,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
,,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
,,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.54
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.61
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.63
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.35
,,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,74.1
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,197.0
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,164.9
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,192.3
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,105.47
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,95.02
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.05
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,154.4
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.37
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.51
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.23
,,2024-03-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,30.3
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
,,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
,,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
,,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.73
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.33
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.23
,,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,90.4
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.5
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.1
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,195.9
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,92.67
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.85
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,95.74
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.53
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
,,2024-03-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
,,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
,,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
,,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.55
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.47
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.58
,,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,79.5
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.0
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.1
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,85.41
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.91
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,92.06
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.56
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.09
,,2024-03-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,31.4
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
,,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
,,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
,,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.67
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.91
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.25
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.63
,,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,74.4
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.4
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,177.4
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,89.92
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.12
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,91.29
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
