Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.54
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
,,2024-03-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,27.4
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.1
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
,,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
,,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
,,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.8
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.29
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.91
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.54
,,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,72.1
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.4
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.9
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,89.16
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,83.5
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,86.39
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.71
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.34
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
,,2024-03-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,27.2
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
,,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.42
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
,,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
,,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.07
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.36
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.15
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.18
,,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,76.5
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.1
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.3
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,183.7
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.56
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.72
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.88
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.69
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.8
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.32
,,2024-03-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,28.7
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
,,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
,,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
,,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.86
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.81
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.97
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.48
,,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,75.4
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.7
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,180.5
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.93
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.92
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,91.52
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.37
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.2
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
,,2024-03-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,33.0
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
,,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
,,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
,,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.45
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.84
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.39
,,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,90.8
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.1
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,197.6
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,78.31
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.18
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.05
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.03
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.19
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
,,2024-03-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,25.3
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
,,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
,,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
,,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.13
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.93
,,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,90.9
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.6
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,180.1
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,76.96
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.62
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,79.53
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.65
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.39
,,2024-03-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
,,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
,,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
,,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.83
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.25
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.26
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.16
,,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,84.8
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.9
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,160.9
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,76.6
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.35
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.03
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.3
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.45
,,2024-03-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
,,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
,,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
,,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.34
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.98
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.86
,,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,72.3
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.8
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.8
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.27
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.6
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.89
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.27
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.3
,,2024-03-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,26.9
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
,,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
,,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
,,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.76
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.25
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.06
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.13
,,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,81.7
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,169.5
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,156.2
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,84.27
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.57
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.62
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.85
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
,,2024-03-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,28.6
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
,,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
,,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
,,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.06
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.82
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.01
,,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.2
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
,,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.59
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.61
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.95
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.14
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.78
,,2024-03-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,32.4
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
,,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
