Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
,,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
,,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.44
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.8
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.75
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.91
,,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,64.5
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.4
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
,,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.16
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.89
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.92
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.45
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.45
,,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,41.6
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
,,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
,,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
,,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.15
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.32
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.65
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.39
,,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,62.1
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.3
,,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.79
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.91
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.97
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.77
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.65
,,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,33.7
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
,,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
,,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
,,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.33
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.15
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.89
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.68
,,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.8
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.46
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.75
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.4
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
,,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
,,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
,,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
,,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.2
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.19
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.13
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.15
,,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,80.6
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.2
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,164.8
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,75.67
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.04
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.97
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.36
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
,,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
,,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
,,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
,,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.75
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.79
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.78
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.73
,,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,75.1
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.9
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.4
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.48
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.81
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.56
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.13
,,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
,,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
,,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
,,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.32
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.29
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.1
,,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,72.4
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.1
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.22
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.7
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.99
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.86
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.08
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
,,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,23.1
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
,,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
,,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
,,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.14
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.02
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.89
,,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,100.6
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.6
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.5
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,69.72
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.47
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.69
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.41
,,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,32.2
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
,,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
,,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
,,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.18
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.34
,,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,112.1
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,203.3
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.8
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,83.4
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.14
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.37
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,159.9
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.22
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.22
,,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,55.1
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
,,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
,,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
,,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.12
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.85
,,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,86.5
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.0
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.33
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.85
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.51
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.81
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.76
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.93
,,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.1
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
,,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
,,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
,,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.8
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.6
,,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,77.0
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.7
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
