Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
,,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
,,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
,,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.23
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.1
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.56
,,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,61.7
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
,,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.54
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.13
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.55
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.23
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.23
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.51
,,2024-03-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,29.2
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
,,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
,,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
,,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.73
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.47
,,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,73.8
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
,,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,64.58
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.53
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.65
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.9
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.17
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.06
,,2024-03-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,28.7
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
,,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
,,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
,,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.49
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
,,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,64.0
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
,,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.07
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.54
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.51
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.1
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.17
,,2024-03-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,22.9
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
,,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
,,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
,,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.76
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.74
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
,,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,70.8
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
,,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.31
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.41
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.13
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.65
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.76
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.33
,,2024-03-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
,,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
,,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
,,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.32
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.78
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
,,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,58.1
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
,,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.88
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.46
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.43
,,2024-03-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,27.4
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
,,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
,,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
,,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.19
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.6
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.4
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.18
,,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,63.3
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.1
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
,,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.92
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.18
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.3
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.57
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.71
,,2024-03-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,41.4
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
,,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,51.2
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
,,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
,,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.08
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.74
,,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,73.0
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.3
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.8
,,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.57
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.52
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.03
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.95
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.04
,,2024-03-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,29.2
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
,,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
,,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
,,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.97
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.6
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.65
,,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,76.6
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,167.1
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.1
,,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,77.3
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.6
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.95
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
,,2024-03-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
,,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
,,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
,,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,59.54
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.01
,,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,134.4
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.6
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
,,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,95.67
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.8
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.77
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,191.7
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.2
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.43
,,2024-03-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,28.1
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
,,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
,,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
,,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.77
