Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
,,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,113.6
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,195.3
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
,,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,85.51
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.43
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.65
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,183.5
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.44
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.05
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.04
,,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,54.5
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.3
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
,,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
,,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
,,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.29
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.2
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.49
,,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,69.5
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.7
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.59
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.48
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.09
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
,,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
,,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
,,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
,,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.29
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.06
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.48
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.41
,,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,63.7
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,77.31
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.04
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.43
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.1
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.4
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.23
,,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,27.8
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
,,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
,,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
,,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.58
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.72
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.28
,,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,66.3
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,178.6
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.4
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,81.06
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.39
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.7
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.65
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.91
,,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,66.8
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.7
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
,,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
,,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.72
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.97
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.01
,,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,56.7
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.6
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.2
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,88.7
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.65
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,88.25
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.88
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.47
,,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,74.3
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
,,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
,,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
,,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.37
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.49
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.29
,,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,95.8
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,212.2
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.4
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,103.57
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.96
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,90.59
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,199.9
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.08
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
,,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,54.4
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.8
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
,,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
,,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
,,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.74
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.55
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.2
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.37
,,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,78.4
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,84.79
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.02
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.33
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.37
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.61
,,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,53.6
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
,,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
,,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
,,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.74
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.4
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.75
,,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,82.7
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,184.5
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,92.36
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.75
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.61
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.4
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.15
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.19
,,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,55.8
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
,,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
,,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
,,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.58
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.1
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.44
,,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,90.2
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.8
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.6
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,80.65
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.01
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,86.62
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.29
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
,,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
,,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
,,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
,,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.34
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.91
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.88
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.3
,,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,85.3
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,203.6
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.3
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,88.56
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.44
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,77.35
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.34
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.9
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.27
,,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,40.3
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
