Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
,,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
,,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
,,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.86
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.41
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.14
,,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,70.8
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,186.7
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.2
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,82.01
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,71.93
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,81.42
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.94
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.67
,,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,43.1
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
,,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
,,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
,,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.04
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.16
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.8
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.27
,,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,91.2
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,188.8
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,161.2
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,87.46
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.05
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.68
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.56
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
,,2024-03-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,43.5
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
,,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
,,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
,,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.97
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.53
,,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,89.9
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,191.7
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.9
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.54
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.93
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.35
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.79
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.48
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.1
,,2024-03-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,52.0
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
,,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
,,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
,,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.13
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.15
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.97
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.73
,,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,85.7
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,207.7
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.6
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,104.54
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,72.3
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.29
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,178.8
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.0
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.95
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.11
,,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,30.4
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
,,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
,,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
,,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,62.8
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.69
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.94
,,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,122.6
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,255.1
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.9
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,100.68
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,78.15
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,81.8
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,158.9
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.75
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
,,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,26.7
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
,,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.83
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
,,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.95
,,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,65.1
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.96
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.17
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.56
,,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,106.6
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.2
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,200.4
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.66
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,78.77
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,100.52
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,168.2
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.48
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.97
,,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,30.1
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
,,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.73
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
,,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
,,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.95
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.91
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.16
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.74
,,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,82.8
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.6
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,165.3
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.61
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,69.5
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,77.04
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.47
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.04
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
,,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,32.3
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
,,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
,,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
,,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.45
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.71
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.28
,,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,74.1
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.4
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.3
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.27
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.56
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.21
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.19
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.15
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
,,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
,,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
,,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
,,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.01
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.58
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
,,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,68.3
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.1
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.2
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.66
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.33
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.02
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.12
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
,,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,25.3
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
,,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.21
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
,,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
