Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
,,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.78
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.71
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
,,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,59.3
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.14
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.19
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.7
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.72
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
,,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
,,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
,,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,63.3
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
,,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.87
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.26
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.84
,,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,69.6
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.9
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.5
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.87
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.68
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.74
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.33
,,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,29.9
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
,,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.89
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
,,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,67.1
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
,,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.7
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.61
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.74
,,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,63.4
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.12
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,65.29
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.79
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.54
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.73
,,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,52.4
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.2
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
,,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
,,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,52.7
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
,,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.88
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.08
,,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,81.1
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.5
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.3
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.14
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.61
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.85
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.32
,,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,55.1
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.7
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
,,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
,,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
,,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.77
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.56
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.86
,,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,56.2
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.78
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.49
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.54
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.77
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.77
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.73
,,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
,,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
,,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
,,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.03
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.15
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.39
,,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,57.09
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.8
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.75
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.37
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.11
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.8
,,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
,,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
,,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
,,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.16
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.72
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.22
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.01
,,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,69.6
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.7
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.72
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.06
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
,,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
,,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
,,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
,,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.02
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.87
,,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,122.2
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,188.7
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,64.22
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.86
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.18
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
,,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
,,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
,,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
,,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.63
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.21
,,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.95
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.92
,,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
,,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
,,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.14
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
,,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.96
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
