Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.04
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.01
,,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,37.4
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
,,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
,,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
,,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.61
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
,,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.72
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.62
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.94
,,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,27.9
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
,,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
,,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
,,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.36
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
,,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.09
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.48
,,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,38.2
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
,,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
,,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
,,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.49
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
,,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.93
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.46
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
,,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,56.5
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.2
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
,,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
,,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
,,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.69
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.29
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
,,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.2
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.76
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.86
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.45
,,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,27.8
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
,,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
,,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.46
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.65
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
,,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.81
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.34
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.82
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.56
,,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,28.2
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
,,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
,,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
,,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.46
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
,,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.62
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.69
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
,,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
,,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
,,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
,,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.01
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
,,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.13
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
,,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,32.0
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
,,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
,,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.92
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
,,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.78
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.48
,,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,26.7
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
,,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
,,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
,,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.43
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
,,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.58
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.26
,,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
,,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
