Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
,,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
,,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.42
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
,,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.93
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
,,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
,,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
,,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
,,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.1
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
,,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.25
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.02
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.76
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.79
,,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
,,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
,,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.31
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
,,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.59
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.32
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.92
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.75
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.52
,,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,29.3
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
,,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
,,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
,,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.18
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.32
,,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.56
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
,,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,31.8
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
,,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
,,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
,,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.81
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.01
,,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.14
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.24
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.49
,,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,39.9
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
,,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
,,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
,,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.43
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.13
,,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
,,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.13
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.09
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.37
,,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,51.4
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.5
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
,,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
,,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
,,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.49
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.69
,,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
,,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,53.87
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.44
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.75
,,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,52.6
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
,,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
,,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
,,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.78
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.9
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.67
,,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
,,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,59.26
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.32
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
,,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,52.3
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
,,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
,,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
,,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.06
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.71
,,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,52.6
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
,,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.02
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.49
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.92
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.72
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.97
,,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,59.6
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.9
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
,,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
,,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
,,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.69
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
,,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
,,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
