Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.77
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.29
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.96
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.9
,,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,67.1
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.9
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
,,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
,,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
,,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.47
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.12
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
,,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
,,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,62.6
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.36
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.49
,,2024-03-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,72.7
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.6
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
,,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
,,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
,,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.34
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
,,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
,,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,62.16
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.03
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.51
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.89
,,2024-03-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,65.6
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.3
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
,,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
,,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
,,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.29
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
,,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
,,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.49
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.22
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
,,2024-03-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,71.4
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
,,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,43.1
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
,,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
,,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.69
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.84
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
,,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
,,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,71.51
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.06
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.63
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.51
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
,,2024-03-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,73.5
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
,,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
,,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.89
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.72
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.51
,,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,54.5
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
,,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,72.57
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.95
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,167.3
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.66
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.1
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
,,2024-03-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,77.3
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.2
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
,,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
,,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
,,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.02
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
,,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,58.7
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
,,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,78.67
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.45
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.76
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
,,2024-03-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,74.6
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
,,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
,,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
,,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.1
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.66
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
,,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,63.5
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
,,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,69.46
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.43
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.26
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.92
,,2024-03-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,73.2
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.3
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
,,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
,,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
,,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.22
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.33
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.63
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.8
,,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,63.8
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
,,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,71.23
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.8
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.8
,,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,81.2
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,107.7
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
,,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
,,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
,,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.57
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.52
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.81
,,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,66.4
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,74.38
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.97
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,173.7
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.25
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.49
,,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
