Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
,,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
,,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
,,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.16
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.83
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.27
,,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,60.2
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.2
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.44
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.54
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.63
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.57
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.12
,,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,23.1
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
,,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
,,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.48
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.27
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.31
,,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,63.4
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.79
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.33
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.65
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.27
,,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
,,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
,,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
,,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.63
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.86
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.59
,,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.32
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.2
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.3
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
,,2024-04-01T23:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
,,2024-04-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
,,2024-04-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
,,2024-04-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.02
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.22
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
,,2024-04-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,71.0
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
,,2024-04-01T23:50:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,58.44
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
,,2024-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.81
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.9
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
,,2024-04-01T23:40:00.000+00:00,feeder,6,N Current (RMS),A,20.9
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
,,2024-04-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
,,2024-04-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
,,2024-04-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.12
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.86
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
,,2024-04-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,64.6
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
,,2024-04-01T23:40:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.51
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.37
,,2024-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.54
,,2024-04-01T23:30:00.000+00:00,feeder,6,N Current (RMS),A,25.1
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
,,2024-04-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
,,2024-04-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
,,2024-04-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.13
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.97
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
,,2024-04-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,64.4
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.6
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
,,2024-04-01T23:30:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,60.82
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.93
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.74
,,2024-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.04
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
,,2024-04-01T23:20:00.000+00:00,feeder,6,N Current (RMS),A,25.7
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
,,2024-04-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
,,2024-04-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.86
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.99
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
,,2024-04-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,54.5
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
,,2024-04-01T23:20:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,58.57
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.01
,,2024-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.88
,,2024-04-01T23:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
,,2024-04-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
,,2024-04-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-04-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.27
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.99
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.23
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
,,2024-04-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,55.4
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
,,2024-04-01T23:10:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.47
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.34
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
,,2024-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.69
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.12
,,2024-04-01T23:00:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
,,2024-04-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
,,2024-04-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
,,2024-04-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.89
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.94
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.01
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.88
,,2024-04-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,59.1
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
,,2024-04-01T23:00:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.79
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.84
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.72
,,2024-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.57
,,2024-04-01T22:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
,,2024-04-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
,,2024-04-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
,,2024-04-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.83
