Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.4
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.51
,,2024-04-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,59.3
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
,,2024-04-01T22:50:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.41
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.42
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
,,2024-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.93
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.43
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.19
,,2024-04-01T22:40:00.000+00:00,feeder,6,N Current (RMS),A,18.7
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
,,2024-04-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
,,2024-04-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
,,2024-04-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.27
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.83
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.55
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
,,2024-04-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,61.1
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
,,2024-04-01T22:40:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,59.51
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.14
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
,,2024-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.24
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.49
,,2024-04-01T22:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
,,2024-04-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
,,2024-04-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
,,2024-04-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.75
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.14
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.47
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.88
,,2024-04-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,66.3
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
,,2024-04-01T22:30:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.35
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.51
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.7
,,2024-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.23
,,2024-04-01T22:20:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
,,2024-04-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
,,2024-04-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
,,2024-04-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.39
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.33
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.29
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.4
,,2024-04-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,81.4
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,164.6
,,2024-04-01T22:20:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.37
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.83
,,2024-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.42
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.82
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.76
,,2024-04-01T22:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
,,2024-04-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
,,2024-04-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
,,2024-04-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.69
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.4
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.69
,,2024-04-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,72.1
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,154.7
,,2024-04-01T22:10:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.16
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.71
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.36
,,2024-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.48
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.01
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.39
,,2024-04-01T22:00:00.000+00:00,feeder,6,N Current (RMS),A,32.9
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
,,2024-04-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
,,2024-04-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
,,2024-04-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.64
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.56
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.21
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.26
,,2024-04-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,65.8
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.6
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
,,2024-04-01T22:00:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.26
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.1
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.09
,,2024-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.95
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.75
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.36
,,2024-04-01T21:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
,,2024-04-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.93
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-04-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
,,2024-04-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.98
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.33
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.11
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.32
,,2024-04-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,69.9
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.6
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.7
,,2024-04-01T21:50:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,68.03
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,77.51
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.29
,,2024-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.33
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.28
,,2024-04-01T21:40:00.000+00:00,feeder,6,N Current (RMS),A,33.1
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
,,2024-04-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
,,2024-04-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
,,2024-04-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.41
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.55
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.55
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.91
,,2024-04-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,72.2
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.5
,,2024-04-01T21:40:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.37
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,76.7
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.1
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.66
,,2024-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.55
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
,,2024-04-01T21:30:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
,,2024-04-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
,,2024-04-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
,,2024-04-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.57
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.38
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.22
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.27
,,2024-04-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,72.8
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.7
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
,,2024-04-01T21:30:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,87.53
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,69.43
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.7
,,2024-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.62
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
,,2024-04-01T21:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
,,2024-04-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
,,2024-04-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
,,2024-04-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.65
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.73
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.44
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.1
,,2024-04-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,75.5
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.7
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.2
,,2024-04-01T21:20:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,90.87
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.58
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.61
,,2024-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
,,2024-04-01T21:10:00.000+00:00,feeder,6,N Current (RMS),A,30.8
