Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
,,2024-04-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
,,2024-04-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.73
,,2024-04-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,66.2
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.67
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.64
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.38
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.71
,,2024-04-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,73.4
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.7
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.9
,,2024-04-01T21:10:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,84.16
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.51
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,83.66
,,2024-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.76
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.81
,,2024-04-01T21:00:00.000+00:00,feeder,6,N Current (RMS),A,42.1
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
,,2024-04-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
,,2024-04-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
,,2024-04-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.57
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.5
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.14
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.5
,,2024-04-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,80.4
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.6
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,163.0
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,193.5
,,2024-04-01T21:00:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,93.2
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,79.97
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,97.85
,,2024-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.59
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.05
,,2024-04-01T20:50:00.000+00:00,feeder,6,N Current (RMS),A,31.3
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
,,2024-04-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
,,2024-04-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
,,2024-04-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.27
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.85
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.82
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.05
,,2024-04-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,87.6
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,191.1
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,167.2
,,2024-04-01T20:50:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,92.62
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.5
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.75
,,2024-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,192.4
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.36
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.38
,,2024-04-01T20:40:00.000+00:00,feeder,6,N Current (RMS),A,30.3
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
,,2024-04-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
,,2024-04-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
,,2024-04-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.22
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.35
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.89
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
,,2024-04-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,92.4
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,217.7
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.6
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,186.7
,,2024-04-01T20:40:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,100.89
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,78.76
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,95.97
,,2024-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.2
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.93
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.88
,,2024-04-01T20:30:00.000+00:00,feeder,6,N Current (RMS),A,32.7
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
,,2024-04-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.94
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.37
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
,,2024-04-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
,,2024-04-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,57.46
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.45
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.36
,,2024-04-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,90.5
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,233.0
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.8
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,189.1
,,2024-04-01T20:30:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,108.74
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,80.49
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,99.45
,,2024-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.6
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.7
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.83
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.92
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.72
,,2024-04-01T20:20:00.000+00:00,feeder,6,N Current (RMS),A,33.3
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
,,2024-04-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
,,2024-04-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.26
,,2024-04-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,53.4
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.7
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.2
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.64
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.58
,,2024-04-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,90.3
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,212.5
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.6
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,173.7
,,2024-04-01T20:20:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,101.67
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.99
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,102.26
,,2024-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,208.4
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.8
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.8
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.92
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
,,2024-04-01T20:10:00.000+00:00,feeder,6,N Current (RMS),A,32.7
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
,,2024-04-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
,,2024-04-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
,,2024-04-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.38
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.78
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.93
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.73
,,2024-04-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,86.2
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,211.5
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.5
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,197.9
,,2024-04-01T20:10:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,104.29
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.66
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,100.11
,,2024-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,199.1
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.7
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.58
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
,,2024-04-01T20:00:00.000+00:00,feeder,6,N Current (RMS),A,34.6
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
,,2024-04-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
,,2024-04-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.17
,,2024-04-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.74
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.48
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.7
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,59.91
,,2024-04-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,111.8
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,215.3
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.1
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,241.9
,,2024-04-01T20:00:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,106.48
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,78.1
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,119.56
,,2024-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,231.3
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.1
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.29
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.38
,,2024-04-01T19:50:00.000+00:00,feeder,6,N Current (RMS),A,36.8
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
,,2024-04-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.83
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
,,2024-04-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
,,2024-04-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.5
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.13
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.27
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,64.98
,,2024-04-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,125.9
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,208.4
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,261.3
,,2024-04-01T19:50:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,99.71
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.58
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,127.6
,,2024-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,245.1
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.2
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.26
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.96
,,2024-04-01T19:40:00.000+00:00,feeder,6,N Current (RMS),A,44.5
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
,,2024-04-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.83
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
,,2024-04-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
