Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
,,2024-04-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.4
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.22
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.35
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,61.27
,,2024-04-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,109.3
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,190.4
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.8
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,247.6
,,2024-04-01T19:40:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,97.07
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,82.92
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,127.8
,,2024-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,238.6
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,519.4
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.96
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.02
,,2024-04-01T19:30:00.000+00:00,feeder,6,N Current (RMS),A,44.0
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
,,2024-04-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.01
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
,,2024-04-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,56.0
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.99
,,2024-04-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,68.9
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.03
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.33
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.24
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,61.03
,,2024-04-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,108.3
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,198.0
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.6
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,245.9
,,2024-04-01T19:30:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,110.16
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.47
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,126.74
,,2024-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,236.7
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.3
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,513.8
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.47
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
,,2024-04-01T19:20:00.000+00:00,feeder,6,N Current (RMS),A,33.1
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.1
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
,,2024-04-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.7
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.88
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
,,2024-04-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
,,2024-04-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.34
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.99
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.16
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,57.82
,,2024-04-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,103.5
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.1
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.8
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,234.6
,,2024-04-01T19:20:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,109.12
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.61
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,112.26
,,2024-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,208.7
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.2
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.46
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.46
,,2024-04-01T19:10:00.000+00:00,feeder,6,N Current (RMS),A,35.6
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
,,2024-04-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.97
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.02
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
,,2024-04-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,74.1
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
,,2024-04-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.36
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,53.58
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.17
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,58.11
,,2024-04-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,121.0
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,219.2
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,234.8
,,2024-04-01T19:10:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,118.64
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,94.74
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,115.68
,,2024-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,209.9
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.2
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.21
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.06
,,2024-04-01T19:00:00.000+00:00,feeder,6,N Current (RMS),A,34.0
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
,,2024-04-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.23
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.6
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
,,2024-04-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,58.2
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
,,2024-04-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.83
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.2
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.6
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.71
,,2024-04-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,92.9
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,216.6
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.5
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,211.3
,,2024-04-01T19:00:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,111.86
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,105.02
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,110.34
,,2024-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,186.6
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.2
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.43
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.52
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
,,2024-04-01T18:50:00.000+00:00,feeder,6,N Current (RMS),A,44.3
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.9
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
,,2024-04-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,66.7
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.53
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
,,2024-04-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
,,2024-04-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.15
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,54.82
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.63
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.87
,,2024-04-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,91.5
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,223.9
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.9
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,206.5
,,2024-04-01T18:50:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,120.24
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,91.82
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,110.03
,,2024-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,210.0
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.0
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.16
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.58
,,2024-04-01T18:40:00.000+00:00,feeder,6,N Current (RMS),A,63.4
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.7
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
,,2024-04-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,67.9
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.49
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
,,2024-04-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
,,2024-04-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,61.44
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.71
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.82
,,2024-04-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,108.5
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,249.5
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.3
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,202.3
,,2024-04-01T18:40:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,128.61
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.35
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,108.57
,,2024-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,227.6
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,521.3
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.8
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.27
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.98
,,2024-04-01T18:30:00.000+00:00,feeder,6,N Current (RMS),A,55.8
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.7
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.56
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
,,2024-04-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,56.1
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.23
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.44
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
,,2024-04-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,67.6
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
,,2024-04-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.76
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.01
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.06
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.78
,,2024-04-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,84.2
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,209.5
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.9
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,186.5
,,2024-04-01T18:30:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,118.4
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.39
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.84
,,2024-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,196.8
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,480.8
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.85
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.75
,,2024-04-01T18:20:00.000+00:00,feeder,6,N Current (RMS),A,64.3
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.3
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.5
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
,,2024-04-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,64.3
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.27
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
,,2024-04-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.1
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
,,2024-04-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.83
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.36
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.53
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.84
,,2024-04-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,74.6
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,178.1
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.7
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.1
,,2024-04-01T18:20:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,109.04
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.53
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,105.6
,,2024-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,185.6
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.9
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.9
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.22
,,2024-04-01T18:10:00.000+00:00,feeder,6,N Current (RMS),A,72.2
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.0
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
,,2024-04-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.94
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
,,2024-04-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,57.5
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.07
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
,,2024-04-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
,,2024-04-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.15
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.38
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.69
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.03
,,2024-04-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,89.4
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.5
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.1
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,186.9
,,2024-04-01T18:10:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
