Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,112.94
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.47
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,118.86
,,2024-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,217.4
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.0
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.1
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.38
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.89
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.98
,,2024-04-01T18:00:00.000+00:00,feeder,6,N Current (RMS),A,50.2
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.41
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
,,2024-04-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.24
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
,,2024-04-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,64.7
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
,,2024-04-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.26
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.05
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.86
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.1
,,2024-04-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,110.3
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,219.5
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,206.6
,,2024-04-01T18:00:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,120.52
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.98
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,113.92
,,2024-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,200.1
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,487.1
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.1
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.8
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.79
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.92
,,2024-04-01T17:50:00.000+00:00,feeder,6,N Current (RMS),A,63.3
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.7
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
,,2024-04-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.66
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.83
,,2024-04-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.62
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
,,2024-04-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,63.3
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
,,2024-04-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.56
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,57.96
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.09
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.55
,,2024-04-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,106.2
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,215.8
,,2024-04-01T17:50:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,125.39
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,93.59
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,121.67
,,2024-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,201.1
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,506.2
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.6
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.24
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.96
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.3
,,2024-04-01T17:40:00.000+00:00,feeder,6,N Current (RMS),A,45.4
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.41
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.75
,,2024-04-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,67.9
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.5
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.51
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
,,2024-04-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,79.9
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.8
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
,,2024-04-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.42
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.75
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.42
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.18
,,2024-04-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,103.7
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,222.7
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.2
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,223.3
,,2024-04-01T17:40:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,122.91
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.74
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,125.57
,,2024-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,204.6
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,496.7
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.9
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.78
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.03
,,2024-04-01T17:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.34
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.62
,,2024-04-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,58.9
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.83
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
,,2024-04-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,73.5
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
,,2024-04-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.28
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.24
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.73
,,2024-04-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,83.9
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,220.3
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,185.5
,,2024-04-01T17:30:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,116.12
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,99.47
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,111.24
,,2024-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.5
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.0
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.48
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.19
,,2024-04-01T17:20:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.23
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.83
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
,,2024-04-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
,,2024-04-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
,,2024-04-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,56.56
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.78
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.64
,,2024-04-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,79.2
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,229.4
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,181.4
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.7
,,2024-04-01T17:20:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,122.98
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.63
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,103.99
,,2024-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,174.3
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,497.7
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.33
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.4
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.12
,,2024-04-01T17:10:00.000+00:00,feeder,6,N Current (RMS),A,46.8
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.4
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
,,2024-04-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,68.1
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.84
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
,,2024-04-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.6
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
,,2024-04-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.23
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.56
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.11
,,2024-04-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,80.8
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,232.5
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.9
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,183.8
,,2024-04-01T17:10:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,118.75
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,105.28
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,104.9
,,2024-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.3
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.4
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.4
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.77
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.05
,,2024-04-01T17:00:00.000+00:00,feeder,6,N Current (RMS),A,66.8
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.9
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.23
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
,,2024-04-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.84
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
,,2024-04-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,85.9
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.8
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.59
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
,,2024-04-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,80.9
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
,,2024-04-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.6
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.02
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.5
,,2024-04-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,76.2
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,221.8
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,174.6
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,185.0
,,2024-04-01T17:00:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,120.45
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,106.51
,,2024-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,487.9
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.1
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.57
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.98
,,2024-04-01T16:50:00.000+00:00,feeder,6,N Current (RMS),A,66.3
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.9
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
,,2024-04-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.55
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
,,2024-04-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,68.5
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.28
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
,,2024-04-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,75.1
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.9
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
,,2024-04-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.65
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,57.32
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.19
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.98
,,2024-04-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,81.7
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,232.5
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.9
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.6
,,2024-04-01T16:50:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,122.16
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,101.79
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,118.64
,,2024-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,494.1
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,479.7
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.73
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.12
,,2024-04-01T16:40:00.000+00:00,feeder,6,N Current (RMS),A,62.2
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.4
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
,,2024-04-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.76
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
,,2024-04-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.24
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.15
,,2024-04-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,66.0
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.54
,,2024-04-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,57.71
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.55
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.42
,,2024-04-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,85.8
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.1
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,180.3
,,2024-04-01T16:40:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,118.36
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,99.36
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,125.0
,,2024-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,185.6
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,479.3
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,504.1
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.76
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.65
,,2024-04-01T16:30:00.000+00:00,feeder,6,N Current (RMS),A,50.1
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.1
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
