Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.33
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
,,2024-04-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.61
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.9
,,2024-04-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
,,2024-04-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.39
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,55.44
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.38
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.02
,,2024-04-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,97.4
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,227.3
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.2
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,186.6
,,2024-04-01T16:30:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,121.52
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,92.29
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,126.35
,,2024-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,209.9
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.7
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,509.6
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.62
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.56
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.41
,,2024-04-01T16:20:00.000+00:00,feeder,6,N Current (RMS),A,28.2
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.22
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
,,2024-04-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,62.7
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.23
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.09
,,2024-04-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.37
,,2024-04-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,63.2
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.82
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,60.17
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.78
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,59.54
,,2024-04-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,79.5
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.4
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,196.3
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,239.6
,,2024-04-01T16:20:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,128.36
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,104.87
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,144.67
,,2024-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,212.9
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.6
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.0
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,582.0
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.37
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.42
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.11
,,2024-04-01T16:10:00.000+00:00,feeder,6,N Current (RMS),A,39.2
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.3
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.05
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
,,2024-04-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,62.7
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.19
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.99
,,2024-04-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,62.4
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.07
,,2024-04-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.19
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.48
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.28
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.92
,,2024-04-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,67.2
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,232.3
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,205.8
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,202.0
,,2024-04-01T16:10:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,124.43
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,110.7
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,128.18
,,2024-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.8
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,501.8
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.9
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.1
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.93
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.39
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.31
,,2024-04-01T16:00:00.000+00:00,feeder,6,N Current (RMS),A,35.9
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.48
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
,,2024-04-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,86.8
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.34
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
,,2024-04-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,63.6
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
,,2024-04-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.21
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.54
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.49
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.15
,,2024-04-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,73.4
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,213.5
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,191.8
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,198.5
,,2024-04-01T16:00:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,124.01
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,103.63
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,125.21
,,2024-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,500.2
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.7
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.92
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.22
,,2024-04-01T15:50:00.000+00:00,feeder,6,N Current (RMS),A,49.9
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.28
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.32
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
,,2024-04-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,91.0
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.4
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.19
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
,,2024-04-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,87.1
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.6
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.95
,,2024-04-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,60.94
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.84
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.2
,,2024-04-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,98.6
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.6
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.7
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,167.3
,,2024-04-01T15:50:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,137.66
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,96.35
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,117.43
,,2024-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,205.8
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,556.1
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.9
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.57
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.1
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.37
,,2024-04-01T15:40:00.000+00:00,feeder,6,N Current (RMS),A,39.3
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.11
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
,,2024-04-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,71.3
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.43
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
,,2024-04-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,82.9
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.4
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
,,2024-04-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.01
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.87
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.04
,,2024-04-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,87.8
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,202.8
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.1
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.6
,,2024-04-01T15:40:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,121.45
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.94
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,101.68
,,2024-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,170.9
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.8
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.7
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.3
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.52
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
,,2024-04-01T15:30:00.000+00:00,feeder,6,N Current (RMS),A,46.5
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.3
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.87
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
,,2024-04-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,56.7
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.33
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
,,2024-04-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,62.8
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.2
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
,,2024-04-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.26
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.4
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.53
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.13
,,2024-04-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,74.7
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.0
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,165.8
,,2024-04-01T15:30:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,122.3
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.96
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,113.25
,,2024-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,179.3
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.8
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.9
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.02
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.73
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.32
,,2024-04-01T15:20:00.000+00:00,feeder,6,N Current (RMS),A,46.3
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.9
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.39
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
,,2024-04-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,63.2
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.53
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
,,2024-04-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,81.5
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.2
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
,,2024-04-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.23
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.27
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.02
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.69
,,2024-04-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,75.3
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,203.0
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.4
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.6
,,2024-04-01T15:20:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,112.87
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,86.9
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,97.06
,,2024-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,161.7
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.2
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.54
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.67
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.69
,,2024-04-01T15:10:00.000+00:00,feeder,6,N Current (RMS),A,44.2
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.1
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.8
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
,,2024-04-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.18
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
,,2024-04-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
,,2024-04-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.18
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.69
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.53
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.35
,,2024-04-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,72.9
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,167.6
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.5
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.4
,,2024-04-01T15:10:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,98.98
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,90.34
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,92.08
,,2024-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.97
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.63
,,2024-04-01T15:00:00.000+00:00,feeder,6,N Current (RMS),A,28.4
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
,,2024-04-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,52.3
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
,,2024-04-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
,,2024-04-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.49
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.75
