Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.56
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.18
,,2024-04-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,71.3
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
,,2024-04-01T15:00:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,98.47
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.4
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.08
,,2024-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,172.9
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.35
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.4
,,2024-04-01T14:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.23
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.22
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
,,2024-04-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,70.7
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
,,2024-04-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
,,2024-04-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.63
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.9
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.32
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
,,2024-04-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,103.2
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.6
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
,,2024-04-01T14:50:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,100.72
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.18
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.65
,,2024-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,200.3
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.21
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.57
,,2024-04-01T14:40:00.000+00:00,feeder,6,N Current (RMS),A,33.9
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
,,2024-04-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,55.0
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
,,2024-04-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
,,2024-04-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.31
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.78
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.51
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
,,2024-04-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,111.3
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,196.4
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
,,2024-04-01T14:40:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,95.06
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.28
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.73
,,2024-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,185.8
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.32
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.66
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.14
,,2024-04-01T14:30:00.000+00:00,feeder,6,N Current (RMS),A,35.9
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
,,2024-04-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
,,2024-04-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
,,2024-04-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.38
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.31
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
,,2024-04-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,72.1
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
,,2024-04-01T14:30:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.02
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.76
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.59
,,2024-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.97
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.3
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.76
,,2024-04-01T14:20:00.000+00:00,feeder,6,N Current (RMS),A,31.4
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
,,2024-04-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
,,2024-04-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
,,2024-04-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.37
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.42
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
,,2024-04-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,71.7
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
,,2024-04-01T14:20:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.36
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.54
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.94
,,2024-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.1
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.53
,,2024-04-01T14:10:00.000+00:00,feeder,6,N Current (RMS),A,27.2
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
,,2024-04-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.74
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
,,2024-04-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
,,2024-04-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.26
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.41
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.73
,,2024-04-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,76.0
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.1
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
,,2024-04-01T14:10:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.71
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.49
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.54
,,2024-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.29
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.43
,,2024-04-01T14:00:00.000+00:00,feeder,6,N Current (RMS),A,37.2
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
,,2024-04-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
,,2024-04-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
,,2024-04-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.75
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.78
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.09
,,2024-04-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,60.3
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.2
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
,,2024-04-01T14:00:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.15
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.46
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.19
,,2024-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.48
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.15
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.04
,,2024-04-01T13:50:00.000+00:00,feeder,6,N Current (RMS),A,42.2
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
,,2024-04-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
,,2024-04-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
,,2024-04-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.33
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.67
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
,,2024-04-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,77.6
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.3
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
,,2024-04-01T13:50:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.43
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.98
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.13
,,2024-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.32
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.15
,,2024-04-01T13:40:00.000+00:00,feeder,6,N Current (RMS),A,42.6
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.83
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
,,2024-04-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,50.3
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
,,2024-04-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
,,2024-04-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.24
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.23
,,2024-04-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,85.2
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.3
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
,,2024-04-01T13:40:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,86.42
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.66
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,82.68
,,2024-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,185.8
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.55
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.4
,,2024-04-01T13:30:00.000+00:00,feeder,6,N Current (RMS),A,48.3
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
,,2024-04-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
,,2024-04-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
,,2024-04-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.57
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.03
,,2024-04-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,68.6
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
,,2024-04-01T13:30:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.82
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.93
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.54
,,2024-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.44
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.24
,,2024-04-01T13:20:00.000+00:00,feeder,6,N Current (RMS),A,50.6
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
