Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
,,2024-04-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
,,2024-04-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.54
,,2024-04-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,59.1
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.93
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.27
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
,,2024-04-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,73.7
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
,,2024-04-01T13:20:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.04
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.12
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.28
,,2024-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.51
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.68
,,2024-04-01T13:10:00.000+00:00,feeder,6,N Current (RMS),A,44.8
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
,,2024-04-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
,,2024-04-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
,,2024-04-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.63
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.6
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.08
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
,,2024-04-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,67.7
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.6
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
,,2024-04-01T13:10:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.31
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.4
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.72
,,2024-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.25
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
,,2024-04-01T13:00:00.000+00:00,feeder,6,N Current (RMS),A,28.1
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
,,2024-04-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
,,2024-04-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
,,2024-04-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,50.9
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.12
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.21
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.33
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
,,2024-04-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,89.6
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.3
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
,,2024-04-01T13:00:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,80.39
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.71
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.26
,,2024-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.44
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
,,2024-04-01T12:50:00.000+00:00,feeder,6,N Current (RMS),A,33.7
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
,,2024-04-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
,,2024-04-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
,,2024-04-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.78
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.26
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
,,2024-04-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,102.8
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,194.3
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
,,2024-04-01T12:50:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.78
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.12
,,2024-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,182.8
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.62
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.99
,,2024-04-01T12:40:00.000+00:00,feeder,6,N Current (RMS),A,27.1
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
,,2024-04-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
,,2024-04-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
,,2024-04-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.63
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.85
,,2024-04-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,89.6
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.3
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
,,2024-04-01T12:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,88.29
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.09
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.18
,,2024-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.34
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.73
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
,,2024-04-01T12:30:00.000+00:00,feeder,6,N Current (RMS),A,38.2
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
,,2024-04-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
,,2024-04-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
,,2024-04-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.58
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.59
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.19
,,2024-04-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,74.9
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,173.3
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
,,2024-04-01T12:30:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,90.26
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.89
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.95
,,2024-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.3
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.79
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.64
,,2024-04-01T12:20:00.000+00:00,feeder,6,N Current (RMS),A,52.9
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
,,2024-04-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
,,2024-04-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
,,2024-04-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.31
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.94
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.75
,,2024-04-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,89.5
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.5
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
,,2024-04-01T12:20:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,95.22
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.96
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.07
,,2024-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,193.5
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.5
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.34
,,2024-04-01T12:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
,,2024-04-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
,,2024-04-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
,,2024-04-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.82
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.69
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.84
,,2024-04-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,79.6
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.7
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
,,2024-04-01T12:10:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.95
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.79
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.8
,,2024-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.35
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.38
,,2024-04-01T12:00:00.000+00:00,feeder,6,N Current (RMS),A,44.4
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
,,2024-04-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
,,2024-04-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,61.3
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
,,2024-04-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.1
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.3
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.09
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.24
,,2024-04-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,69.3
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.1
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
,,2024-04-01T12:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,80.02
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.06
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,90.24
,,2024-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.3
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.85
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.73
,,2024-04-01T11:50:00.000+00:00,feeder,6,N Current (RMS),A,45.8
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-04-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
,,2024-04-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
