Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
,,2024-04-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.51
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.18
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.63
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.87
,,2024-04-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,71.3
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
,,2024-04-01T11:50:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,92.43
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.47
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,81.81
,,2024-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.43
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.08
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.73
,,2024-04-01T11:40:00.000+00:00,feeder,6,N Current (RMS),A,48.0
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.3
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
,,2024-04-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
,,2024-04-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
,,2024-04-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.09
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.3
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.16
,,2024-04-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,72.8
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.0
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.3
,,2024-04-01T11:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,88.26
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.79
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.22
,,2024-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.15
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.35
,,2024-04-01T11:30:00.000+00:00,feeder,6,N Current (RMS),A,81.9
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,115.0
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
,,2024-04-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
,,2024-04-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
,,2024-04-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
,,2024-04-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.53
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.38
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.52
,,2024-04-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,69.9
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,174.4
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.4
,,2024-04-01T11:30:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,92.21
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.14
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,94.65
,,2024-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.34
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.08
,,2024-04-01T11:20:00.000+00:00,feeder,6,N Current (RMS),A,49.9
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
,,2024-04-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
,,2024-04-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
,,2024-04-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.32
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.52
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.71
,,2024-04-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,74.5
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,188.0
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,161.5
,,2024-04-01T11:20:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,100.14
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.28
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,91.66
,,2024-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.01
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.61
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.14
,,2024-04-01T11:10:00.000+00:00,feeder,6,N Current (RMS),A,43.4
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,5.4
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
,,2024-04-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,53.7
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
,,2024-04-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
,,2024-04-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.77
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.84
,,2024-04-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,100.0
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,207.1
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.7
,,2024-04-01T11:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,110.95
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.87
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.32
,,2024-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,192.7
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.3
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.05
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.08
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.69
,,2024-04-01T11:00:00.000+00:00,feeder,6,N Current (RMS),A,51.4
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.0
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.32
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
,,2024-04-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
,,2024-04-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
,,2024-04-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.55
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.31
,,2024-04-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,97.9
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.8
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,164.1
,,2024-04-01T11:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,101.9
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.46
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,109.87
,,2024-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,204.8
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.7
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.68
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.89
,,2024-04-01T10:50:00.000+00:00,feeder,6,N Current (RMS),A,49.0
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
,,2024-04-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
,,2024-04-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
,,2024-04-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.54
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.59
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.21
,,2024-04-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,77.7
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,215.8
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.1
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.6
,,2024-04-01T10:50:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,111.7
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.25
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,104.76
,,2024-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,188.7
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.9
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.98
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.24
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.55
,,2024-04-01T10:40:00.000+00:00,feeder,6,N Current (RMS),A,26.1
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.26
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
,,2024-04-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,60.6
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
,,2024-04-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
,,2024-04-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,60.99
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.76
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.8
,,2024-04-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,108.5
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
,,2024-04-01T10:40:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,119.08
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.81
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.7
,,2024-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,197.6
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.2
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.49
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.89
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.54
,,2024-04-01T10:30:00.000+00:00,feeder,6,N Current (RMS),A,46.4
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
,,2024-04-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
,,2024-04-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
,,2024-04-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,55.99
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.8
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.93
,,2024-04-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,97.8
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,226.2
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.2
,,2024-04-01T10:30:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,109.38
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.29
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,89.87
,,2024-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.81
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.89
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.55
,,2024-04-01T10:20:00.000+00:00,feeder,6,N Current (RMS),A,47.4
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
,,2024-04-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
,,2024-04-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
,,2024-04-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.86
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,57.09
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.66
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.6
,,2024-04-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,115.6
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,230.7
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.8
,,2024-04-01T10:20:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,107.16
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.65
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.58
