Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.1
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.92
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.36
,,2024-04-01T10:10:00.000+00:00,feeder,6,N Current (RMS),A,50.8
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.25
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.89
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
,,2024-04-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,58.8
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
,,2024-04-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
,,2024-04-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,61.86
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.25
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.67
,,2024-04-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,119.7
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,249.2
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
,,2024-04-01T10:10:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,112.13
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.03
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.89
,,2024-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,196.5
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.27
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.91
,,2024-04-01T10:00:00.000+00:00,feeder,6,N Current (RMS),A,37.4
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
,,2024-04-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
,,2024-04-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
,,2024-04-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,58.96
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.82
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.32
,,2024-04-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,108.5
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.6
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.3
,,2024-04-01T10:00:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,106.86
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.84
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.39
,,2024-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.2
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.31
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.43
,,2024-04-01T09:50:00.000+00:00,feeder,6,N Current (RMS),A,35.5
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
,,2024-04-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
,,2024-04-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
,,2024-04-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.38
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.75
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.04
,,2024-04-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,77.1
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,204.1
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.3
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,147.2
,,2024-04-01T09:50:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,108.19
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,83.42
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,89.27
,,2024-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.9
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.15
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.13
,,2024-04-01T09:40:00.000+00:00,feeder,6,N Current (RMS),A,64.0
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.3
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
,,2024-04-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
,,2024-04-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
,,2024-04-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,56.67
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.94
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.26
,,2024-04-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,88.8
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,228.0
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.8
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.4
,,2024-04-01T09:40:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,112.12
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,85.73
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,99.76
,,2024-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.43
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.49
,,2024-04-01T09:30:00.000+00:00,feeder,6,N Current (RMS),A,51.4
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
,,2024-04-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
,,2024-04-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
,,2024-04-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.53
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.38
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.53
,,2024-04-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,68.1
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,200.2
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,175.8
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,177.6
,,2024-04-01T09:30:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,104.17
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,88.15
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,101.57
,,2024-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.23
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.66
,,2024-04-01T09:20:00.000+00:00,feeder,6,N Current (RMS),A,42.3
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
,,2024-04-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.83
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
,,2024-04-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
,,2024-04-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.71
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.56
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.71
,,2024-04-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,68.8
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,200.9
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.9
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,186.2
,,2024-04-01T09:20:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,97.71
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,90.71
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,104.52
,,2024-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.9
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.82
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.19
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.47
,,2024-04-01T09:10:00.000+00:00,feeder,6,N Current (RMS),A,54.5
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
,,2024-04-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
,,2024-04-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
,,2024-04-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.27
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.56
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.73
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.08
,,2024-04-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,75.8
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,192.7
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.5
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,198.5
,,2024-04-01T09:10:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,107.17
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.42
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,105.44
,,2024-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.8
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.08
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.57
,,2024-04-01T09:00:00.000+00:00,feeder,6,N Current (RMS),A,48.5
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.1
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
,,2024-04-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.78
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
,,2024-04-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
,,2024-04-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.86
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.99
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.87
,,2024-04-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,67.5
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.4
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,170.0
,,2024-04-01T09:00:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,113.52
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.76
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,90.48
,,2024-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,163.6
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,455.8
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.84
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.42
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.72
,,2024-04-01T08:50:00.000+00:00,feeder,6,N Current (RMS),A,38.8
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
,,2024-04-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
,,2024-04-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
,,2024-04-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.63
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.62
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.82
,,2024-04-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,72.5
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,203.1
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,157.7
,,2024-04-01T08:50:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,102.82
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.26
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,96.58
,,2024-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,164.1
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.76
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.24
,,2024-04-01T08:40:00.000+00:00,feeder,6,N Current (RMS),A,42.2
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
,,2024-04-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
