Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
,,2024-04-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
,,2024-04-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.18
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.18
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.01
,,2024-04-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,69.4
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,184.6
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.3
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.9
,,2024-04-01T08:40:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,102.32
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,79.39
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,84.46
,,2024-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.84
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.73
,,2024-04-01T08:30:00.000+00:00,feeder,6,N Current (RMS),A,41.4
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
,,2024-04-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
,,2024-04-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
,,2024-04-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.48
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.07
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.06
,,2024-04-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,83.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,221.7
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.7
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.1
,,2024-04-01T08:30:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,108.33
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.22
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,79.88
,,2024-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.8
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.81
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.17
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.93
,,2024-04-01T08:20:00.000+00:00,feeder,6,N Current (RMS),A,68.5
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.3
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.5
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
,,2024-04-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.01
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
,,2024-04-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
,,2024-04-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,60.32
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.17
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.4
,,2024-04-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,82.7
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.3
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,171.6
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.6
,,2024-04-01T08:20:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,115.95
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,86.54
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,86.37
,,2024-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,468.7
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.43
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.83
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.44
,,2024-04-01T08:10:00.000+00:00,feeder,6,N Current (RMS),A,59.0
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.1
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.24
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.4
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
,,2024-04-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,63.7
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
,,2024-04-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
,,2024-04-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.86
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.39
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.09
,,2024-04-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,68.3
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,194.8
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.8
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.4
,,2024-04-01T08:10:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,111.95
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.3
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.16
,,2024-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.0
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.22
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.27
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.27
,,2024-04-01T08:00:00.000+00:00,feeder,6,N Current (RMS),A,51.6
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.7
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
,,2024-04-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.75
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
,,2024-04-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,74.4
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
,,2024-04-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.37
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.14
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.82
,,2024-04-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,78.7
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,177.6
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.4
,,2024-04-01T08:00:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,100.13
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,85.21
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,81.85
,,2024-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.35
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.43
,,2024-04-01T07:50:00.000+00:00,feeder,6,N Current (RMS),A,48.1
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.3
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
,,2024-04-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.81
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
,,2024-04-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,83.6
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.9
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
,,2024-04-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.04
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.96
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.43
,,2024-04-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,86.9
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,188.4
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
,,2024-04-01T07:50:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,90.97
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,76.81
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,75.23
,,2024-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.7
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.76
,,2024-04-01T07:40:00.000+00:00,feeder,6,N Current (RMS),A,51.0
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.9
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
,,2024-04-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
,,2024-04-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
,,2024-04-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.19
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.83
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.73
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.06
,,2024-04-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,93.6
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,190.8
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.3
,,2024-04-01T07:40:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,84.15
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.13
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.97
,,2024-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.61
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.07
,,2024-04-01T07:30:00.000+00:00,feeder,6,N Current (RMS),A,44.5
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.95
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
,,2024-04-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,63.0
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
,,2024-04-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
,,2024-04-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.24
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.28
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.11
,,2024-04-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,74.5
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.5
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
,,2024-04-01T07:30:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,86.45
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.36
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,73.18
,,2024-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.82
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.15
,,2024-04-01T07:20:00.000+00:00,feeder,6,N Current (RMS),A,36.8
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
,,2024-04-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
,,2024-04-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
,,2024-04-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.6
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.3
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.77
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.5
,,2024-04-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,66.1
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
,,2024-04-01T07:20:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,74.66
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.51
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.1
,,2024-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.15
,,2024-04-01T07:10:00.000+00:00,feeder,6,N Current (RMS),A,38.1
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
,,2024-04-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
,,2024-04-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
,,2024-04-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.87
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.32
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.97
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.83
,,2024-04-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,80.6
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.0
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
