Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T07:10:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.33
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.74
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.13
,,2024-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.04
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.64
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.53
,,2024-04-01T07:00:00.000+00:00,feeder,6,N Current (RMS),A,36.9
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
,,2024-04-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
,,2024-04-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
,,2024-04-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.02
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.21
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.93
,,2024-04-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,75.3
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.3
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
,,2024-04-01T07:00:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,80.17
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.39
,,2024-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,173.9
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.37
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.21
,,2024-04-01T06:50:00.000+00:00,feeder,6,N Current (RMS),A,32.8
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
,,2024-04-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
,,2024-04-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
,,2024-04-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.05
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.26
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.36
,,2024-04-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,60.4
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
,,2024-04-01T06:50:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,68.55
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.29
,,2024-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.67
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.69
,,2024-04-01T06:40:00.000+00:00,feeder,6,N Current (RMS),A,34.6
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
,,2024-04-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
,,2024-04-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
,,2024-04-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.86
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.53
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.31
,,2024-04-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,73.8
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
,,2024-04-01T06:40:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,75.9
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.43
,,2024-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.04
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.69
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.47
,,2024-04-01T06:30:00.000+00:00,feeder,6,N Current (RMS),A,43.1
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
,,2024-04-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
,,2024-04-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
,,2024-04-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.72
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.79
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.23
,,2024-04-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,75.4
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
,,2024-04-01T06:30:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,79.53
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.24
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.28
,,2024-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.57
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.51
,,2024-04-01T06:20:00.000+00:00,feeder,6,N Current (RMS),A,32.3
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
,,2024-04-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
,,2024-04-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,53.7
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
,,2024-04-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.63
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.77
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.65
,,2024-04-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,66.1
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
,,2024-04-01T06:20:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.13
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.37
,,2024-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.86
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.46
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
,,2024-04-01T06:10:00.000+00:00,feeder,6,N Current (RMS),A,22.1
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
,,2024-04-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
,,2024-04-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,61.5
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
,,2024-04-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.53
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.67
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.42
,,2024-04-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,56.2
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
,,2024-04-01T06:10:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.25
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.21
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
,,2024-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.63
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.69
,,2024-04-01T06:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,,2024-04-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
,,2024-04-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
,,2024-04-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.45
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.44
,,2024-04-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,56.8
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
,,2024-04-01T06:00:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.38
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.34
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
,,2024-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.8
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.02
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
,,2024-04-01T05:50:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
,,2024-04-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
,,2024-04-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
,,2024-04-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.49
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.04
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.33
,,2024-04-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
,,2024-04-01T05:50:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.88
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.54
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
,,2024-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.03
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.59
,,2024-04-01T05:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
,,2024-04-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
,,2024-04-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
,,2024-04-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.14
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.96
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
,,2024-04-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
,,2024-04-01T05:40:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.42
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
,,2024-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.54
,,2024-04-01T05:30:00.000+00:00,feeder,6,N Current (RMS),A,21.6
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
