Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
,,2024-04-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
,,2024-04-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
,,2024-04-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.72
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.89
,,2024-04-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
,,2024-04-01T05:30:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.23
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.56
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
,,2024-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.5
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
,,2024-04-01T05:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
,,2024-04-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
,,2024-04-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
,,2024-04-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.55
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.07
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
,,2024-04-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,51.7
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
,,2024-04-01T05:20:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,54.25
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.43
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.41
,,2024-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.8
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
,,2024-04-01T05:10:00.000+00:00,feeder,6,N Current (RMS),A,24.1
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
,,2024-04-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
,,2024-04-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
,,2024-04-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.98
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
,,2024-04-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
,,2024-04-01T05:10:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.32
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
,,2024-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.99
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.14
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
,,2024-04-01T05:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
,,2024-04-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
,,2024-04-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
,,2024-04-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.03
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.05
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.65
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
,,2024-04-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,55.4
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
,,2024-04-01T05:00:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
,,2024-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.21
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
,,2024-04-01T04:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
,,2024-04-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
,,2024-04-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
,,2024-04-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.46
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
,,2024-04-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
,,2024-04-01T04:50:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
,,2024-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.93
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
,,2024-04-01T04:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
,,2024-04-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
,,2024-04-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
,,2024-04-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.06
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.49
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
,,2024-04-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,62.2
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
,,2024-04-01T04:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.29
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
,,2024-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.45
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
,,2024-04-01T04:30:00.000+00:00,feeder,6,N Current (RMS),A,24.3
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
,,2024-04-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
,,2024-04-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
,,2024-04-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.97
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.06
,,2024-04-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,57.0
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
,,2024-04-01T04:30:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.95
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
,,2024-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.09
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.1
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
,,2024-04-01T04:20:00.000+00:00,feeder,6,N Current (RMS),A,22.7
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
,,2024-04-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
,,2024-04-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
,,2024-04-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.96
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.28
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
,,2024-04-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
,,2024-04-01T04:20:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.79
,,2024-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.61
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.18
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.77
,,2024-04-01T04:10:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
,,2024-04-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
,,2024-04-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
,,2024-04-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.23
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
,,2024-04-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
,,2024-04-01T04:10:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.41
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.16
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
,,2024-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.51
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
,,2024-04-01T04:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
,,2024-04-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
,,2024-04-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
,,2024-04-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
