Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.66
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.67
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
,,2024-04-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
,,2024-04-01T04:00:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.98
,,2024-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.66
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.03
,,2024-04-01T03:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
,,2024-04-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
,,2024-04-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
,,2024-04-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.72
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.66
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
,,2024-04-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
,,2024-04-01T03:50:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.34
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
,,2024-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.61
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.43
,,2024-04-01T03:40:00.000+00:00,feeder,6,N Current (RMS),A,48.9
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.1
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
,,2024-04-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
,,2024-04-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-04-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.79
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
,,2024-04-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
,,2024-04-01T03:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
,,2024-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.27
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.91
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.62
,,2024-04-01T03:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.3
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
,,2024-04-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
,,2024-04-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
,,2024-04-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.85
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.44
,,2024-04-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
,,2024-04-01T03:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
,,2024-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.44
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.91
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
,,2024-04-01T03:20:00.000+00:00,feeder,6,N Current (RMS),A,27.4
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-04-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
,,2024-04-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
,,2024-04-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.59
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.98
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.57
,,2024-04-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
,,2024-04-01T03:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.58
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.9
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
,,2024-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.34
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.02
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.35
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.85
,,2024-04-01T03:10:00.000+00:00,feeder,6,N Current (RMS),A,24.9
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
,,2024-04-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
,,2024-04-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
,,2024-04-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.29
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.58
,,2024-04-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
,,2024-04-01T03:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.15
,,2024-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.31
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.24
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
,,2024-04-01T03:00:00.000+00:00,feeder,6,N Current (RMS),A,32.2
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-04-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
,,2024-04-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
,,2024-04-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.44
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.57
,,2024-04-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
,,2024-04-01T03:00:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.97
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.45
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
,,2024-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.22
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.64
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
,,2024-04-01T02:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
,,2024-04-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-04-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
,,2024-04-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.65
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.14
,,2024-04-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
,,2024-04-01T02:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.37
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
,,2024-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.63
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.72
,,2024-04-01T02:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
,,2024-04-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
,,2024-04-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
,,2024-04-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.51
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.96
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
,,2024-04-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
,,2024-04-01T02:40:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.49
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
,,2024-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.43
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.1
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.64
,,2024-04-01T02:30:00.000+00:00,feeder,6,N Current (RMS),A,39.7
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
,,2024-04-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
,,2024-04-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
,,2024-04-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.18
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.02
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
,,2024-04-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
,,2024-04-01T02:30:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,57.67
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
,,2024-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.35
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.92
