Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.75
,,2024-04-01T02:20:00.000+00:00,feeder,6,N Current (RMS),A,47.6
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
,,2024-04-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
,,2024-04-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
,,2024-04-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.89
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.99
,,2024-04-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,54.3
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
,,2024-04-01T02:20:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,61.56
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
,,2024-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.24
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.1
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
,,2024-04-01T02:10:00.000+00:00,feeder,6,N Current (RMS),A,47.3
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
,,2024-04-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
,,2024-04-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
,,2024-04-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.43
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
,,2024-04-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
,,2024-04-01T02:10:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.91
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
,,2024-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.1
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.83
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.27
,,2024-04-01T02:00:00.000+00:00,feeder,6,N Current (RMS),A,61.8
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
,,2024-04-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
,,2024-04-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
,,2024-04-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.92
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.74
,,2024-04-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
,,2024-04-01T02:00:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,61.63
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.07
,,2024-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.46
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.74
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.65
,,2024-04-01T01:50:00.000+00:00,feeder,6,N Current (RMS),A,66.9
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.6
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
,,2024-04-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
,,2024-04-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
,,2024-04-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.59
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.34
,,2024-04-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,59.2
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
,,2024-04-01T01:50:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,61.97
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.35
,,2024-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.26
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.29
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.77
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.31
,,2024-04-01T01:40:00.000+00:00,feeder,6,N Current (RMS),A,62.1
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.1
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
,,2024-04-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
,,2024-04-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
,,2024-04-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.02
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.87
,,2024-04-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,65.0
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
,,2024-04-01T01:40:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.5
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
,,2024-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.42
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
,,2024-04-01T01:30:00.000+00:00,feeder,6,N Current (RMS),A,58.2
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.5
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
,,2024-04-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-04-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
,,2024-04-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.1
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.34
,,2024-04-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,60.5
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
,,2024-04-01T01:30:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,60.2
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.64
,,2024-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.56
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.89
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
,,2024-04-01T01:20:00.000+00:00,feeder,6,N Current (RMS),A,64.3
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.4
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
,,2024-04-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
,,2024-04-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
,,2024-04-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.43
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.11
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.52
,,2024-04-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
,,2024-04-01T01:20:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.4
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
,,2024-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.35
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.53
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.31
,,2024-04-01T01:10:00.000+00:00,feeder,6,N Current (RMS),A,69.9
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.9
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
,,2024-04-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
,,2024-04-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
,,2024-04-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.53
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.13
,,2024-04-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,53.1
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
,,2024-04-01T01:10:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,67.79
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.83
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.98
,,2024-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.3
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.96
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
,,2024-04-01T01:00:00.000+00:00,feeder,6,N Current (RMS),A,70.1
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
,,2024-04-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
,,2024-04-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
,,2024-04-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.49
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
,,2024-04-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
,,2024-04-01T01:00:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,68.69
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,,2024-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.06
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.84
,,2024-04-01T00:50:00.000+00:00,feeder,6,N Current (RMS),A,66.0
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.8
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
,,2024-04-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
