Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
,,2024-04-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.27
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.67
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.95
,,2024-04-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
,,2024-04-01T00:50:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,69.67
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.21
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.46
,,2024-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.52
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.48
,,2024-04-01T00:40:00.000+00:00,feeder,6,N Current (RMS),A,67.2
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.7
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
,,2024-04-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
,,2024-04-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-04-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.77
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.55
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.89
,,2024-04-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,61.5
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
,,2024-04-01T00:40:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,70.85
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
,,2024-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.54
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.09
,,2024-04-01T00:30:00.000+00:00,feeder,6,N Current (RMS),A,67.5
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.3
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
,,2024-04-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
,,2024-04-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.81
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.26
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
,,2024-04-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,63.3
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
,,2024-04-01T00:30:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,73.37
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.89
,,2024-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.89
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.34
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
,,2024-04-01T00:20:00.000+00:00,feeder,6,N Current (RMS),A,20.9
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
,,2024-04-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
,,2024-04-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
,,2024-04-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.41
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.41
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.13
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.53
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
,,2024-04-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,60.8
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
,,2024-04-01T00:20:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.18
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.13
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.21
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.49
,,2024-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
,,2024-04-01T00:10:00.000+00:00,feeder,6,N Current (RMS),A,21.9
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
,,2024-04-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
,,2024-04-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
,,2024-04-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.39
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.65
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
,,2024-04-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
,,2024-04-01T00:10:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.09
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
,,2024-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.54
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
,,2024-04-01T00:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,,2024-04-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
,,2024-04-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
,,2024-04-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.89
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.69
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
,,2024-04-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
,,2024-04-01T00:00:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.8
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.92
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
,,2024-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
,,2024-04-02T23:50:00.000+00:00,feeder,6,N Current (RMS),A,17.0
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T23:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
,,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
,,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
,,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.5
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.8
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
,,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
,,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.15
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.36
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.98
,,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.02
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
,,2024-04-02T23:40:00.000+00:00,feeder,6,N Current (RMS),A,19.1
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T23:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
,,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
,,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
,,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.03
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.73
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
,,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.76
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
,,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.53
,,2024-04-02T23:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T23:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
,,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
,,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
,,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.61
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
,,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,59.6
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
,,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,57.83
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.59
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.68
,,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.15
,,2024-04-02T23:20:00.000+00:00,feeder,6,N Current (RMS),A,23.8
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T23:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
,,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
,,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
,,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.51
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.81
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.17
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
,,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
,,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
