Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.06
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.55
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
,,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.36
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.98
,,2024-04-02T23:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T23:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
,,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
,,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
,,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.81
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.56
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
,,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
,,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,58.27
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.4
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.51
,,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
,,2024-04-02T23:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T23:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
,,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
,,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.96
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.96
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.58
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.74
,,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,57.5
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
,,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.11
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.67
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
,,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.71
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.93
,,2024-04-02T22:50:00.000+00:00,feeder,6,N Current (RMS),A,19.8
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T22:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
,,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
,,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
,,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.1
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.08
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.25
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.4
,,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,57.2
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
,,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.54
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.54
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
,,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.93
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.86
,,2024-04-02T22:40:00.000+00:00,feeder,6,N Current (RMS),A,20.6
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T22:40:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
,,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
,,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
,,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.01
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.58
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.27
,,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
,,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.44
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.91
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
,,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.36
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
,,2024-04-02T22:30:00.000+00:00,feeder,6,N Current (RMS),A,24.4
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T22:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
,,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
,,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
,,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.87
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.04
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.19
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.4
,,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
,,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.3
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.39
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.29
,,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.28
,,2024-04-02T22:20:00.000+00:00,feeder,6,N Current (RMS),A,26.4
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
,,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
,,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
,,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.88
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.88
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.68
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
,,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,66.9
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.3
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
,,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.56
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.54
,,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.54
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.25
,,2024-04-02T22:10:00.000+00:00,feeder,6,N Current (RMS),A,23.1
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
,,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
,,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
,,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.63
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.66
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.74
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.7
,,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,68.2
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.2
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
,,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.67
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.55
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.55
,,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.44
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
,,2024-04-02T22:00:00.000+00:00,feeder,6,N Current (RMS),A,30.2
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
,,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
,,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
,,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.69
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.82
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.35
,,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,71.6
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.7
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
,,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.13
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.03
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.46
,,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.28
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.7
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
,,2024-04-02T21:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
,,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
,,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
,,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.45
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.06
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.68
,,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,68.8
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
,,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.65
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.74
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.97
,,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.97
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
,,2024-04-02T21:40:00.000+00:00,feeder,6,N Current (RMS),A,28.3
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
