Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
,,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
,,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
,,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.18
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.34
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.5
,,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,92.9
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,173.1
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
,,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,78.9
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.56
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.96
,,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.93
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
,,2024-04-02T21:30:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T21:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
,,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
,,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
,,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.32
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.89
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.55
,,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,82.9
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.4
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.2
,,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,78.52
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.78
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.09
,,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.16
,,2024-04-02T21:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T21:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
,,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
,,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
,,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.15
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.68
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.1
,,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,84.0
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.6
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
,,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.62
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.26
,,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.2
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.83
,,2024-04-02T21:10:00.000+00:00,feeder,6,N Current (RMS),A,31.2
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T21:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
,,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
,,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
,,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.96
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.61
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.94
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.31
,,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,84.2
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.3
,,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,82.37
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.68
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,83.29
,,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,178.3
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.87
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.82
,,2024-04-02T21:00:00.000+00:00,feeder,6,N Current (RMS),A,30.8
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-02T21:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
,,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
,,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.35
,,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,73.8
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.92
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.63
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.42
,,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,81.2
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.6
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.9
,,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.84
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.81
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,92.52
,,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,193.2
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.55
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.75
,,2024-04-02T20:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T20:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
,,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
,,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.48
,,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.65
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.1
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.33
,,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,84.5
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.8
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
,,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,86.13
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.88
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.4
,,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,196.5
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.16
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.58
,,2024-04-02T20:40:00.000+00:00,feeder,6,N Current (RMS),A,33.4
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T20:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
,,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
,,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
,,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.0
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.78
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.33
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.58
,,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,81.6
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.3
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.9
,,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.64
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.94
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
,,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,178.7
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.29
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.43
,,2024-04-02T20:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T20:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
,,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
,,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
,,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.88
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.95
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.71
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.91
,,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,78.5
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.5
,,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,81.5
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.96
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.54
,,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,175.3
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.96
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.66
,,2024-04-02T20:20:00.000+00:00,feeder,6,N Current (RMS),A,42.1
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-02T20:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
,,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
,,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
,,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.37
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.26
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.73
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.42
,,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,84.7
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.7
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.1
,,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,86.37
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.99
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,92.95
,,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,180.7
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.55
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.15
,,2024-04-02T20:10:00.000+00:00,feeder,6,N Current (RMS),A,44.3
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.3
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-02T20:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
,,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
,,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
,,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.54
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.26
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.53
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.96
