Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,99.6
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.9
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,203.5
,,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,93.45
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,79.27
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,105.36
,,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,200.2
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.22
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.06
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
,,2024-04-02T20:00:00.000+00:00,feeder,6,N Current (RMS),A,28.8
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T20:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
,,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
,,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
,,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.21
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.18
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.43
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.1
,,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,98.2
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,203.6
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,183.0
,,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,93.69
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.21
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,95.56
,,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,198.6
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.47
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
,,2024-04-02T19:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T19:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
,,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
,,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.7
,,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.56
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.62
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.45
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.44
,,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,95.7
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,201.7
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.7
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,161.3
,,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,98.48
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.48
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,95.71
,,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,200.8
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.73
,,2024-04-02T19:40:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.7
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-02T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.02
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
,,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,52.3
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
,,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
,,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.55
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.82
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.29
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.62
,,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,107.0
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,210.1
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,173.6
,,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,107.7
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.06
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.92
,,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,222.0
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.4
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.65
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.85
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.2
,,2024-04-02T19:30:00.000+00:00,feeder,6,N Current (RMS),A,52.4
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-02T19:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
,,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
,,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
,,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.79
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.81
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.83
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.71
,,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,103.2
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,211.7
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,175.2
,,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,112.17
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.68
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,102.77
,,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,228.8
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.4
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.12
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.92
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.94
,,2024-04-02T19:20:00.000+00:00,feeder,6,N Current (RMS),A,47.3
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-02T19:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
,,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,55.6
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
,,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
,,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,57.3
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.88
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.23
,,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,103.8
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,231.5
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,199.3
,,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,114.57
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.83
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,114.03
,,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,222.9
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.8
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.22
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.27
,,2024-04-02T19:10:00.000+00:00,feeder,6,N Current (RMS),A,41.1
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-02T19:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
,,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.73
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
,,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.31
,,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,62.3
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,60.22
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.07
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.59
,,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,120.0
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,208.5
,,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,120.35
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.69
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,120.96
,,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,246.8
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.4
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.2
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.41
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.13
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.32
,,2024-04-02T19:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.25
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T19:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
,,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.5
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
,,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,63.3
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
,,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,70.48
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.53
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.46
,,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,132.6
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,283.3
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,191.0
,,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,140.1
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.64
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,112.36
,,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,273.7
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,563.9
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.9
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.36
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.62
,,2024-04-02T18:50:00.000+00:00,feeder,6,N Current (RMS),A,34.8
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.82
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
,,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.28
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.97
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
,,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,61.3
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.56
,,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,69.23
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.47
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.98
,,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,119.0
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,278.0
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,148.8
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,209.3
,,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,139.4
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.01
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,113.51
,,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,235.7
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,561.5
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.5
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.28
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.21
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.46
,,2024-04-02T18:40:00.000+00:00,feeder,6,N Current (RMS),A,37.2
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T18:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
,,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.76
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
,,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,52.9
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.89
,,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,71.22
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.86
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,56.84
,,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,105.8
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,286.5
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.7
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,229.3
,,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,123.81
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,101.52
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,116.38
,,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,194.7
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,500.0
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.9
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.1
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.02
,,2024-04-02T18:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
