Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
,,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.61
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
,,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,61.7
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.23
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,60.09
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.13
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.51
,,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,113.7
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,196.2
,,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,118.42
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.66
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,112.74
,,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,241.7
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.8
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.4
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.08
,,2024-04-02T18:20:00.000+00:00,feeder,6,N Current (RMS),A,43.8
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
,,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.23
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
,,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
,,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,58.27
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.64
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.92
,,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,104.9
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.0
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,194.2
,,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,112.99
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.76
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,115.48
,,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,222.7
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.2
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.1
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.71
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.25
,,2024-04-02T18:10:00.000+00:00,feeder,6,N Current (RMS),A,52.3
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.2
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
,,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.4
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
,,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
,,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,70.85
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.74
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.23
,,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,124.9
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,285.0
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,199.0
,,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,126.64
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.66
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,112.03
,,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,207.4
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,510.5
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.8
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.44
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.85
,,2024-04-02T18:00:00.000+00:00,feeder,6,N Current (RMS),A,43.0
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
,,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.83
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
,,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,67.0
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
,,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.83
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,64.4
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.66
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.96
,,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,116.5
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,260.7
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.9
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,206.9
,,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,121.51
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.37
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,106.89
,,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,190.1
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.2
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.97
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.58
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.43
,,2024-04-02T17:50:00.000+00:00,feeder,6,N Current (RMS),A,49.2
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.7
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
,,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
,,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,64.3
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.6
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
,,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.01
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.97
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.24
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.08
,,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,98.4
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,220.1
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,211.9
,,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,106.9
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.95
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,112.22
,,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.2
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,456.7
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.97
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.92
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.91
,,2024-04-02T17:40:00.000+00:00,feeder,6,N Current (RMS),A,48.8
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
,,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
,,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
,,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,58.47
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.74
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,56.1
,,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,109.7
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.9
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,227.0
,,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,115.83
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.47
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,122.59
,,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,196.7
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.7
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.1
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.08
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
,,2024-04-02T17:30:00.000+00:00,feeder,6,N Current (RMS),A,33.8
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.6
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
,,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.74
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
,,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
,,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.09
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,59.57
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.37
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,64.98
,,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,112.9
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,240.7
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.3
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,260.8
,,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,115.42
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,102.49
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,134.25
,,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,201.0
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.4
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.1
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,540.4
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.86
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.44
,,2024-04-02T17:20:00.000+00:00,feeder,6,N Current (RMS),A,59.9
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.2
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
,,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
,,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.78
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
,,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.54
,,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.75
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.48
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.27
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,60.66
,,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,104.9
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,214.1
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.0
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,245.1
,,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,119.3
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,104.03
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,135.68
,,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,199.0
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.3
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.1
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.4
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.68
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.11
,,2024-04-02T17:10:00.000+00:00,feeder,6,N Current (RMS),A,52.1
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.1
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
,,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.15
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
,,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
,,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.82
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.14
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.32
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.97
,,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,75.5
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,228.0
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,191.9
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,197.9
,,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,119.6
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.96
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,123.5
,,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.3
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.8
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.1
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.92
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.35
,,2024-04-02T17:00:00.000+00:00,feeder,6,N Current (RMS),A,40.6
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.4
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
,,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.94
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
,,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,59.1
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
