Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
,,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.33
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.1
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.78
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.83
,,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,76.9
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,216.1
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,180.9
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,197.9
,,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,113.53
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,110.09
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,123.27
,,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,174.9
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.8
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.1
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.2
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.13
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.66
,,2024-04-02T16:50:00.000+00:00,feeder,6,N Current (RMS),A,56.4
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.1
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
,,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.64
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.72
,,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.97
,,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,58.4
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,61.52
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.84
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.31
,,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,86.5
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,249.2
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,177.0
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,219.5
,,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,125.42
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,109.49
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,144.77
,,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,216.1
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.1
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,440.7
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,583.4
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.23
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.93
,,2024-04-02T16:40:00.000+00:00,feeder,6,N Current (RMS),A,55.1
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
,,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.59
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
,,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
,,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.75
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.67
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,48.29
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.32
,,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,83.7
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,222.1
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,194.4
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,242.7
,,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,119.01
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,115.46
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,135.81
,,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,480.4
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.4
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.4
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.76
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.1
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.74
,,2024-04-02T16:30:00.000+00:00,feeder,6,N Current (RMS),A,43.2
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
,,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.07
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
,,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
,,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.45
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.31
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.47
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,60.13
,,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,94.3
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,220.0
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,169.0
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,242.7
,,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,110.27
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,104.76
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,126.71
,,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,176.8
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.9
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.1
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,512.6
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.78
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.38
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.02
,,2024-04-02T16:20:00.000+00:00,feeder,6,N Current (RMS),A,39.7
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
,,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.06
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.71
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
,,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,59.8
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
,,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.7
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.1
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.04
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,66.54
,,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,121.6
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,205.1
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.2
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,268.1
,,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,104.64
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,109.39
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,128.83
,,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,187.3
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.1
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.5
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.14
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.65
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.38
,,2024-04-02T16:10:00.000+00:00,feeder,6,N Current (RMS),A,34.5
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
,,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.27
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.29
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
,,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
,,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,59.11
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.3
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,64.16
,,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,110.3
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,239.6
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,259.6
,,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,112.49
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,101.14
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,126.22
,,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,180.3
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.4
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.6
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,510.8
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.55
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.4
,,2024-04-02T16:00:00.000+00:00,feeder,6,N Current (RMS),A,33.5
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
,,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.27
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
,,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
,,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.91
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.11
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.07
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.44
,,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,88.4
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.2
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,174.6
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,219.9
,,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,104.14
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,98.32
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,108.1
,,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.1
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.27
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.62
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.59
,,2024-04-02T15:50:00.000+00:00,feeder,6,N Current (RMS),A,53.6
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.06
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
,,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.6
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
,,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
,,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.3
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.09
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.8
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.6
,,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,77.1
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.1
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,178.8
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,177.6
,,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,99.12
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,95.69
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,96.49
,,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.53
,,2024-04-02T15:40:00.000+00:00,feeder,6,N Current (RMS),A,48.0
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
,,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
,,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
,,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.48
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.52
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.78
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.4
,,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,76.9
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.5
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.8
,,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,96.44
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.07
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,94.22
,,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.08
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.4
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.56
,,2024-04-02T15:30:00.000+00:00,feeder,6,N Current (RMS),A,31.2
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
,,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
,,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.48
,,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.4
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.14
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.96
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.77
,,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,73.9
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.2
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,171.1
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,178.4
,,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,93.34
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.47
