Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,97.1
,,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.2
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.25
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.19
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.29
,,2024-04-02T15:20:00.000+00:00,feeder,6,N Current (RMS),A,39.6
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
,,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.73
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
,,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
,,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.58
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.89
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.12
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.13
,,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,80.8
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.9
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.0
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,172.7
,,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,83.24
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.67
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.39
,,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.44
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.01
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
,,2024-04-02T15:10:00.000+00:00,feeder,6,N Current (RMS),A,28.9
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
,,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
,,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
,,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.42
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.7
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.46
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.56
,,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,60.8
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.3
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,154.3
,,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.88
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.45
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.46
,,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.57
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
,,2024-04-02T15:00:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
,,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
,,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
,,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.41
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.68
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.64
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.06
,,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,77.6
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.9
,,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.06
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.65
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,81.67
,,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.3
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
,,2024-04-02T14:50:00.000+00:00,feeder,6,N Current (RMS),A,22.9
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
,,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
,,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
,,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.62
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.52
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.89
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.64
,,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,69.6
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.8
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
,,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.82
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.52
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.45
,,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.72
,,2024-04-02T14:40:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
,,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
,,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
,,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.56
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.4
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.43
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.9
,,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,64.5
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.4
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
,,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.43
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.1
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
,,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.02
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.91
,,2024-04-02T14:30:00.000+00:00,feeder,6,N Current (RMS),A,33.2
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
,,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
,,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
,,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.82
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.11
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.48
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.88
,,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,77.3
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.8
,,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.82
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.31
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.84
,,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.6
,,2024-04-02T14:20:00.000+00:00,feeder,6,N Current (RMS),A,39.6
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
,,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
,,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
,,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.51
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.18
,,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,75.5
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.8
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
,,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.07
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.55
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.57
,,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.63
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.2
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.85
,,2024-04-02T14:10:00.000+00:00,feeder,6,N Current (RMS),A,51.5
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
,,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
,,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
,,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.8
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.56
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.45
,,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,73.0
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.3
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
,,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.62
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.46
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.1
,,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,,2024-04-02T14:00:00.000+00:00,feeder,6,N Current (RMS),A,28.7
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
,,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
,,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
,,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.66
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.96
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.61
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.3
,,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,73.3
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.1
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.9
,,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.86
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.6
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.91
,,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
,,2024-04-02T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
,,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
