Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
,,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
,,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.15
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.58
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.93
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.14
,,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,73.2
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.3
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.5
,,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.98
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.98
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,80.4
,,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.73
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.98
,,2024-04-02T13:40:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
,,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
,,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.06
,,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.8
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.36
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.12
,,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,82.8
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.6
,,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.4
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.47
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.11
,,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.09
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.84
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.54
,,2024-04-02T13:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
,,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
,,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
,,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.69
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.95
,,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,78.0
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.9
,,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.78
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.01
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.6
,,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.25
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.43
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
,,2024-04-02T13:20:00.000+00:00,feeder,6,N Current (RMS),A,20.6
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
,,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
,,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
,,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.21
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.82
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.61
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.72
,,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,76.3
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.3
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,161.6
,,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.02
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.58
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.67
,,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.25
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.7
,,2024-04-02T13:10:00.000+00:00,feeder,6,N Current (RMS),A,21.3
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
,,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
,,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
,,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.12
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.95
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.53
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.63
,,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,63.2
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
,,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.21
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.18
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.96
,,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.6
,,2024-04-02T13:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
,,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
,,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
,,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.2
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.46
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.77
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.83
,,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
,,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.88
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.75
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.18
,,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.54
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
,,2024-04-02T12:50:00.000+00:00,feeder,6,N Current (RMS),A,33.3
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
,,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
,,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
,,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.44
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.4
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.81
,,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,63.1
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.4
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
,,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.83
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.91
,,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.13
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.37
,,2024-04-02T12:40:00.000+00:00,feeder,6,N Current (RMS),A,53.7
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
,,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
,,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
,,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.53
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.12
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.08
,,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,61.5
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.8
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.6
,,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.58
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.12
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.5
,,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.69
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.76
,,2024-04-02T12:30:00.000+00:00,feeder,6,N Current (RMS),A,48.2
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
,,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
,,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
,,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.35
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.43
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.27
,,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,71.0
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,184.1
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.7
,,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.64
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.52
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.33
,,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.22
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.99
,,2024-04-02T12:20:00.000+00:00,feeder,6,N Current (RMS),A,58.6
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
,,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
,,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
,,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.1
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.61
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.1
,,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,81.7
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,200.0
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
