Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
,,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.66
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.22
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.65
,,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
,,2024-04-02T12:10:00.000+00:00,feeder,6,N Current (RMS),A,47.9
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
,,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
,,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
,,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.03
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.18
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.98
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.94
,,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,60.0
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.9
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
,,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.78
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.47
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.55
,,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.18
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.35
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.99
,,2024-04-02T12:00:00.000+00:00,feeder,6,N Current (RMS),A,46.1
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
,,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
,,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
,,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.52
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.86
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
,,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,66.1
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.4
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
,,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.21
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.9
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.81
,,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.7
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.45
,,2024-04-02T11:50:00.000+00:00,feeder,6,N Current (RMS),A,36.3
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
,,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,57.7
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
,,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.56
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.38
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.34
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.7
,,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,67.2
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.1
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
,,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.43
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.88
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.84
,,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.2
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.94
,,2024-04-02T11:40:00.000+00:00,feeder,6,N Current (RMS),A,38.9
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
,,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
,,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
,,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.27
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.47
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.09
,,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,69.1
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.3
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.3
,,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.62
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.92
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.57
,,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.11
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.65
,,2024-04-02T11:30:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
,,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
,,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
,,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.51
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.79
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.36
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.82
,,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,65.3
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.2
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
,,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,77.72
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.98
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.07
,,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.42
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.49
,,2024-04-02T11:20:00.000+00:00,feeder,6,N Current (RMS),A,44.2
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
,,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
,,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
,,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.33
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.93
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.99
,,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,58.5
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.7
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
,,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.36
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.8
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.61
,,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.41
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.85
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.92
,,2024-04-02T11:10:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
,,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
,,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
,,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.68
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.32
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.86
,,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,70.5
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.7
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
,,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,84.91
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.67
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.98
,,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.54
,,2024-04-02T11:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
,,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
,,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
,,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,56.95
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.59
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.19
,,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,108.7
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,230.6
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
,,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,95.82
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.28
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.8
,,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.14
,,2024-04-02T10:50:00.000+00:00,feeder,6,N Current (RMS),A,56.4
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
,,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
,,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
,,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
,,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.57
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.61
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.75
,,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,71.0
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.3
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.7
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.3
,,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.13
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.8
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.83
,,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.96
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.28
,,2024-04-02T10:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
