Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.47
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.85
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.17
,,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,71.4
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.3
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.3
,,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.69
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.74
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.98
,,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.39
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.13
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
,,2024-04-02T09:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T09:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
,,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
,,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
,,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.95
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.74
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.41
,,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,64.8
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.3
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
,,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,82.75
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.69
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.03
,,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.74
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.66
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
,,2024-04-02T08:50:00.000+00:00,feeder,6,N Current (RMS),A,29.3
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T08:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
,,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,51.2
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
,,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
,,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.08
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.66
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.05
,,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,83.4
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,199.7
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.2
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
,,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,95.38
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,86.24
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.29
,,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.68
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.57
,,2024-04-02T08:40:00.000+00:00,feeder,6,N Current (RMS),A,68.3
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.3
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T08:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
,,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.73
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
,,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
,,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.42
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.63
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.32
,,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,89.8
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,205.3
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
,,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,106.36
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,83.82
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.54
,,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.2
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.72
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.61
,,2024-04-02T08:30:00.000+00:00,feeder,6,N Current (RMS),A,51.2
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.6
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T08:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
,,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
,,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
,,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.79
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.58
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.06
,,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,84.0
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,202.3
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.9
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
,,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,90.27
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,78.86
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,78.48
,,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.69
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
,,2024-04-02T08:20:00.000+00:00,feeder,6,N Current (RMS),A,49.7
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.6
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T08:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
,,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
,,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
,,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.52
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.44
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.71
,,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,79.1
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,202.3
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.5
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.6
,,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.39
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,78.49
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.03
,,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.6
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.01
,,2024-04-02T08:10:00.000+00:00,feeder,6,N Current (RMS),A,45.2
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-02T08:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
,,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
,,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
,,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.77
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.77
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.17
,,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,76.5
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,191.0
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.7
,,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,80.01
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,71.68
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.83
,,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.49
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.67
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.95
,,2024-04-02T08:00:00.000+00:00,feeder,6,N Current (RMS),A,68.8
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.6
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
,,2024-04-02T08:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
,,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
,,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
,,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.79
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.13
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.36
,,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,88.5
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,183.6
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,185.7
,,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,75.87
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.9
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,95.39
,,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,166.2
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.4
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.26
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.33
,,2024-04-02T07:50:00.000+00:00,feeder,6,N Current (RMS),A,58.6
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.9
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
,,2024-04-02T07:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
,,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
,,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
,,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.25
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.55
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.28
,,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,68.4
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,198.4
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.2
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,184.2
,,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,81.5
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,81.19
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,93.17
,,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.21
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.97
,,2024-04-02T07:40:00.000+00:00,feeder,6,N Current (RMS),A,46.4
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-02T07:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
,,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
,,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
,,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.12
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.76
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.09
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.98
,,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,84.3
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,192.3
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,182.1
,,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,86.35
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,66.39
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.99
,,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
