Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.69
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.15
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.19
,,2024-04-02T07:30:00.000+00:00,feeder,6,N Current (RMS),A,39.9
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.9
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T07:30:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.7
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
,,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,63.0
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
,,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
,,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.26
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.14
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.68
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.57
,,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,73.3
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,205.6
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,169.2
,,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,97.43
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.81
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,78.93
,,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.95
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
,,2024-04-02T07:20:00.000+00:00,feeder,6,N Current (RMS),A,42.9
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-02T07:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
,,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
,,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
,,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.2
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.26
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.54
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.19
,,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,76.5
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.3
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.8
,,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,81.4
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.35
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,82.82
,,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.72
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
,,2024-04-02T07:10:00.000+00:00,feeder,6,N Current (RMS),A,34.2
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T07:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
,,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
,,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
,,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.47
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.24
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.48
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.2
,,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,74.0
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,194.9
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.8
,,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,80.08
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.36
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,78.39
,,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.72
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.9
,,2024-04-02T07:00:00.000+00:00,feeder,6,N Current (RMS),A,27.7
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
,,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
,,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
,,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.92
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.75
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.97
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.33
,,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,71.8
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,191.4
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,171.1
,,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,82.31
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.78
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,79.53
,,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.84
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
,,2024-04-02T06:50:00.000+00:00,feeder,6,N Current (RMS),A,30.2
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T06:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
,,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
,,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
,,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.31
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,54.66
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.35
,,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,109.0
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,223.7
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.5
,,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,93.22
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.83
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,79.4
,,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.52
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.78
,,2024-04-02T06:40:00.000+00:00,feeder,6,N Current (RMS),A,56.3
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-02T06:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
,,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,63.6
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
,,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
,,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.93
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.06
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.66
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.18
,,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,106.2
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,217.9
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.8
,,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,92.33
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.01
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.5
,,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
,,2024-04-02T06:30:00.000+00:00,feeder,6,N Current (RMS),A,30.4
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T06:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
,,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
,,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
,,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.75
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.27
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.31
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.09
,,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,75.4
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,192.8
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.3
,,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,83.14
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,73.12
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.34
,,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.56
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.09
,,2024-04-02T06:20:00.000+00:00,feeder,6,N Current (RMS),A,32.3
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T06:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
,,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
,,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
,,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.64
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.58
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.95
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.56
,,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,72.9
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.4
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.6
,,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,70.47
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.87
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,69.76
,,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.01
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.79
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.51
,,2024-04-02T06:10:00.000+00:00,feeder,6,N Current (RMS),A,19.3
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T06:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
,,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.17
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
,,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,56.1
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
,,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.6
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.48
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.81
,,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,70.3
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.3
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
,,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,70.91
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,65.97
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.13
,,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.26
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.42
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.73
,,2024-04-02T06:00:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T06:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
,,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
