Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
,,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.55
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.28
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.64
,,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,98.4
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,194.7
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
,,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,85.04
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.81
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.79
,,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.45
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
,,2024-04-02T05:50:00.000+00:00,feeder,6,N Current (RMS),A,28.5
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
,,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
,,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
,,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.32
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
,,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,102.8
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,189.6
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
,,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,82.79
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.1
,,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,187.6
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.18
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.93
,,2024-04-02T05:40:00.000+00:00,feeder,6,N Current (RMS),A,26.1
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
,,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
,,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
,,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.55
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.78
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.34
,,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,66.9
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
,,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,65.42
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.91
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
,,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.81
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.75
,,2024-04-02T05:30:00.000+00:00,feeder,6,N Current (RMS),A,21.1
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
,,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
,,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
,,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.7
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.84
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
,,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,69.3
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.3
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
,,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.56
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.68
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.77
,,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.11
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.69
,,2024-04-02T05:20:00.000+00:00,feeder,6,N Current (RMS),A,51.9
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-02T05:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
,,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
,,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
,,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.69
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
,,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
,,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,64.81
,,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.18
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
,,2024-04-02T05:10:00.000+00:00,feeder,6,N Current (RMS),A,30.9
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
,,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
,,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
,,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.63
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.1
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
,,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
,,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,56.16
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.31
,,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.81
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.7
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.29
,,2024-04-02T05:00:00.000+00:00,feeder,6,N Current (RMS),A,34.7
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
,,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
,,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
,,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.72
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.53
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.29
,,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,54.3
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
,,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,58.21
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
,,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.26
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.82
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
,,2024-04-02T04:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
,,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
,,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
,,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.07
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.7
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.07
,,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
,,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
,,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.14
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.09
,,2024-04-02T04:40:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T04:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
,,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
,,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
,,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.94
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.44
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.37
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
,,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,56.9
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
,,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,62.32
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.8
,,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.68
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
,,2024-04-02T04:30:00.000+00:00,feeder,6,N Current (RMS),A,30.7
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
,,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
,,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
,,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.33
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.66
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
,,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
,,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
