Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.94
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
,,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.74
,,2024-04-02T04:20:00.000+00:00,feeder,6,N Current (RMS),A,29.5
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T04:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
,,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
,,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
,,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.2
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
,,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
,,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.65
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
,,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.29
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.48
,,2024-04-02T04:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
,,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
,,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
,,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.77
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.32
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
,,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
,,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,54.89
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
,,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.03
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.88
,,2024-04-02T04:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T04:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
,,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
,,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
,,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.39
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.64
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
,,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
,,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.94
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
,,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.08
,,2024-04-02T03:50:00.000+00:00,feeder,6,N Current (RMS),A,27.2
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T03:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
,,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
,,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
,,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.08
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
,,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
,,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.42
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
,,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.48
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.89
,,2024-04-02T03:40:00.000+00:00,feeder,6,N Current (RMS),A,44.8
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
,,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
,,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
,,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.56
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
,,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
,,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.64
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.36
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
,,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.18
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.04
,,2024-04-02T03:30:00.000+00:00,feeder,6,N Current (RMS),A,48.0
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
,,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
,,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
,,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.13
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
,,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
,,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.08
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
,,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.27
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.98
,,2024-04-02T03:20:00.000+00:00,feeder,6,N Current (RMS),A,26.7
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T03:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
,,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
,,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
,,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.06
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.67
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
,,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
,,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.41
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
,,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.99
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.14
,,2024-04-02T03:10:00.000+00:00,feeder,6,N Current (RMS),A,25.8
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
,,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
,,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.82
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.71
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.25
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
,,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,58.0
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
,,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.74
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
,,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.52
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.2
,,2024-04-02T03:00:00.000+00:00,feeder,6,N Current (RMS),A,26.7
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
,,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
,,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
,,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.42
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.8
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.96
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
,,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
,,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
,,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.89
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.48
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.63
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
,,2024-04-02T02:50:00.000+00:00,feeder,6,N Current (RMS),A,32.1
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T02:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
