Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
,,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
,,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
,,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.04
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.63
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
,,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
,,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,55.13
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
,,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.11
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.83
,,2024-04-02T02:40:00.000+00:00,feeder,6,N Current (RMS),A,35.1
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
,,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
,,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
,,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.04
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.35
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
,,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
,,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.43
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
,,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.8
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.97
,,2024-04-02T02:30:00.000+00:00,feeder,6,N Current (RMS),A,44.2
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T02:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
,,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
,,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
,,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.75
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.06
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
,,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
,,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.94
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
,,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.27
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.71
,,2024-04-02T02:20:00.000+00:00,feeder,6,N Current (RMS),A,44.2
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
,,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
,,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.82
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.18
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
,,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.9
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
,,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,59.53
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
,,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.16
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.83
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.34
,,2024-04-02T02:10:00.000+00:00,feeder,6,N Current (RMS),A,52.5
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
,,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
,,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
,,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.31
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.15
,,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
,,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.68
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.49
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
,,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.98
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.69
,,2024-04-02T02:00:00.000+00:00,feeder,6,N Current (RMS),A,46.9
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
,,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
,,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
,,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.64
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.55
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.47
,,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
,,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,61.89
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.25
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
,,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.97
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.01
,,2024-04-02T01:50:00.000+00:00,feeder,6,N Current (RMS),A,56.0
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.9
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
,,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
,,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.25
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.33
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.29
,,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
,,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,68.51
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
,,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.16
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.35
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.61
,,2024-04-02T01:40:00.000+00:00,feeder,6,N Current (RMS),A,51.3
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
,,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
,,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
,,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.89
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.92
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.91
,,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
,,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,66.24
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.1
,,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.24
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
,,2024-04-02T01:30:00.000+00:00,feeder,6,N Current (RMS),A,64.9
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.9
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-02T01:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
,,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
,,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
,,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.01
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.81
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.01
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.39
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
,,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
,,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.58
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,71.21
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.21
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
,,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.91
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.81
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.9
,,2024-04-02T01:20:00.000+00:00,feeder,6,N Current (RMS),A,59.8
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.2
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T01:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
,,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
,,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
,,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.55
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.79
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.32
