Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
,,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
,,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.6
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.51
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
,,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.1
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.44
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.24
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.17
,,2024-04-02T01:10:00.000+00:00,feeder,6,N Current (RMS),A,59.7
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.7
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
,,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
,,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
,,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.49
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.24
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
,,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
,,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.5
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.93
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
,,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.09
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.69
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.35
,,2024-04-02T01:00:00.000+00:00,feeder,6,N Current (RMS),A,63.6
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.9
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
,,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
,,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
,,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.47
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.12
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
,,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
,,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,69.37
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.89
,,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.05
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.26
,,2024-04-02T00:50:00.000+00:00,feeder,6,N Current (RMS),A,67.1
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.4
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
,,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
,,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
,,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.57
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.98
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
,,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,71.8
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
,,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.7
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,74.58
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
,,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,183.2
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.15
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.54
,,2024-04-02T00:40:00.000+00:00,feeder,6,N Current (RMS),A,72.9
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.8
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
,,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
,,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
,,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.33
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.08
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
,,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,71.5
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.7
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
,,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,77.68
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
,,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,185.2
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.18
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.03
,,2024-04-02T00:30:00.000+00:00,feeder,6,N Current (RMS),A,71.7
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.9
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
,,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
,,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.95
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.85
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
,,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,59.5
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
,,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,70.82
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.44
,,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
,,2024-04-02T00:20:00.000+00:00,feeder,6,N Current (RMS),A,22.7
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
,,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
,,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
,,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.91
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.32
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
,,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
,,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.56
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
,,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.18
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.56
,,2024-04-02T00:10:00.000+00:00,feeder,6,N Current (RMS),A,23.2
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T00:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
,,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
,,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
,,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.05
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.18
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
,,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
,,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
,,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.18
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.61
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.47
,,2024-04-02T00:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T00:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
,,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
,,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
,,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.79
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.47
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
,,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
,,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.01
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
,,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
,,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
,,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
,,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.31
,,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.98
,,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.79
,,2024-04-03T23:50:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
,,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
,,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
,,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
,,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
,,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
,,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
,,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
,,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
,,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
,,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
,,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
,,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
,,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.57
,,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
,,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
,,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.36
,,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
,,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.73
,,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,73.8
,,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.1
,,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
,,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
,,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
,,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
,,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
,,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
,,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
,,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,67.67
,,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.57
,,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.69
,,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
,,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
,,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
,,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
,,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
,,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
,,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
,,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.71
,,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.11
,,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.88
,,2024-04-03T23:40:00.000+00:00,feeder,6,N Current (RMS),A,19.7
,,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
,,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
,,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
