Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
,,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
,,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
,,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
,,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
,,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
,,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
,,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
,,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
,,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
,,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
,,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
,,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
,,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.25
,,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
,,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.06
,,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.12
,,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
,,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
,,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,74.2
,,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
,,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
,,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
,,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
,,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
,,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
,,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
,,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
,,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
,,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,66.49
,,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.39
,,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
,,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
,,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
,,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
,,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
,,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
,,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
,,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
,,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.65
,,2024-04-03T23:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
,,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
,,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
,,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
,,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
,,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
,,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
,,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
,,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
,,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
,,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
,,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
,,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
,,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
,,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
,,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
,,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
,,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
,,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.27
,,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
,,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
,,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.06
,,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
,,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.74
,,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,71.0
,,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
,,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
,,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
,,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
,,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
,,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
,,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
,,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
,,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.48
,,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,65.49
,,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.76
,,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
,,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
,,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
,,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
,,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
,,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
,,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.96
,,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
,,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
,,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.3
,,2024-04-03T23:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
,,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
,,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
,,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
,,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
,,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
,,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
,,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
,,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
,,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
,,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
,,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
,,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
,,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
,,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
,,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
,,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
,,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
,,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
,,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
,,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
,,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.51
,,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
,,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
,,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.08
,,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,60.9
,,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
,,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
,,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
,,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
,,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
,,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
,,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
,,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
,,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.81
,,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.16
,,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
,,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.61
,,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
,,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
,,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
,,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
,,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
,,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.08
,,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.8
,,2024-04-03T23:10:00.000+00:00,feeder,6,N Current (RMS),A,25.8
,,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
,,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
,,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
,,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
,,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
,,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
,,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
,,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
,,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
,,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
,,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
,,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
,,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
,,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
,,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
,,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
,,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
,,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
,,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
,,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
,,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.5
,,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
,,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.02
,,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
,,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
,,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
,,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,58.1
,,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
,,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
,,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
,,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
,,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
,,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
,,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
,,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
,,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.04
,,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.57
,,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.03
,,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
,,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
,,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
,,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
,,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
,,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
,,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
,,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
,,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.58
,,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.35
,,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
,,2024-04-03T23:00:00.000+00:00,feeder,6,N Current (RMS),A,23.4
,,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
,,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
,,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
,,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
,,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
,,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
,,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
,,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
,,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
,,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
,,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
,,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
,,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
,,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
,,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
,,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
,,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
,,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
,,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
,,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.05
,,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
,,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
,,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.95
,,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
,,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.6
,,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,63.0
,,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
,,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
,,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.7
,,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
,,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
,,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
,,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
,,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
,,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
,,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.28
,,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.33
,,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.18
,,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
,,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
,,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
,,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
,,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
,,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
,,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
,,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.46
,,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.17
,,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
,,2024-04-03T22:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
,,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
,,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
,,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
,,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
,,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
,,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
,,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
,,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
,,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
,,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
,,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
,,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
,,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
,,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
,,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
,,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
,,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
,,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.38
,,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
,,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
,,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.36
,,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
,,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.79
,,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,57.9
,,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
,,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
,,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
,,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
,,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
,,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
,,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
,,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
,,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.48
,,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.77
,,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.43
,,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.65
,,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
,,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
,,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
,,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
,,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
,,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
,,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
,,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.17
,,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.46
,,2024-04-03T22:40:00.000+00:00,feeder,6,N Current (RMS),A,18.9
,,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
,,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
,,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
,,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
,,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
,,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
,,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
,,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
,,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
,,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
,,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
,,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
,,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
,,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
,,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
,,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
,,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
,,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
,,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.91
,,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
,,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
,,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
,,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.72
,,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
,,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
,,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
,,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
,,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
,,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
,,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
,,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.79
,,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,65.49
,,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.65
,,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.33
,,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
,,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
,,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
,,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
,,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
,,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
,,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.48
,,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.3
,,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
,,2024-04-03T22:30:00.000+00:00,feeder,6,N Current (RMS),A,23.4
,,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
,,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
,,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
,,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
,,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
,,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
,,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
,,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
,,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
,,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
,,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
,,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
,,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
,,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
,,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
,,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
,,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
,,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
,,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
,,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
,,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
,,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.44
,,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.19
,,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.54
,,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
,,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.13
,,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
,,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
,,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
,,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.3
,,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
,,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
,,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
,,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
,,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.84
,,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,67.68
,,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.57
,,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.63
,,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
,,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
,,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
,,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
,,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
,,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.32
,,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.88
,,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
,,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
,,2024-04-03T22:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
,,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
,,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
,,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
,,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
,,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
,,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
,,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
,,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
,,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
,,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
,,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
,,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
,,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
,,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
,,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
,,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
,,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.65
,,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
,,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.45
,,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.13
,,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.31
,,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.84
,,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,57.6
,,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.3
,,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
,,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.2
,,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
,,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
,,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.17
,,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,69.05
,,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.09
,,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.98
,,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
,,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
,,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
,,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
,,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.33
,,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.21
,,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.44
,,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.78
,,2024-04-03T22:10:00.000+00:00,feeder,6,N Current (RMS),A,38.4
,,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
,,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
,,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
,,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
,,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
,,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
,,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
,,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
,,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
,,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
,,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
,,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
,,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
,,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
,,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
,,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
