Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
,,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
,,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
,,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.3
,,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
,,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
,,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.38
,,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.39
,,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.59
,,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,61.6
,,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
,,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
,,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.3
,,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
,,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
,,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
,,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
,,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.55
,,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,66.88
,,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.42
,,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.78
,,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
,,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
,,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
,,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
,,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
,,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.81
,,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
,,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
,,2024-04-03T22:00:00.000+00:00,feeder,6,N Current (RMS),A,31.2
,,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
,,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
,,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
,,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
,,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
,,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
,,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
,,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
,,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
,,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
,,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
,,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
,,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
,,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
,,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
,,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
,,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
,,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
,,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
,,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
,,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
,,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
,,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.41
,,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
,,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
,,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.84
,,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.25
,,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.07
,,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,61.5
,,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
,,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
,,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
,,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
,,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
,,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
,,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
,,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
,,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.26
,,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,71.74
,,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.6
,,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.85
,,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
,,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
,,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
,,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
,,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
,,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
,,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
,,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.33
,,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
,,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
,,2024-04-03T21:50:00.000+00:00,feeder,6,N Current (RMS),A,32.2
,,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
,,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
,,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
,,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
,,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
,,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
,,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
,,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
,,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
,,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
,,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
,,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
,,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
,,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
,,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
,,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
,,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
,,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
,,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
,,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
,,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
,,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.32
,,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
,,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
,,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.99
,,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
,,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.42
,,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,65.9
,,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
,,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
,,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
,,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
,,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
,,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
,,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
,,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
,,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
,,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.43
,,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.28
,,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.5
,,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
,,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
,,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
,,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
,,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
,,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
,,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.46
,,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
,,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.63
,,2024-04-03T21:40:00.000+00:00,feeder,6,N Current (RMS),A,27.7
,,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
,,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
,,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
,,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
,,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
,,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
,,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
,,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
,,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
,,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
,,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
,,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
,,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
,,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
,,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
,,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
,,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
,,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
,,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
,,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
,,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
,,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
,,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.35
,,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
,,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
,,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.42
,,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
,,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.68
,,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,69.7
,,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
,,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
,,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
,,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
,,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
,,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
,,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
,,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
,,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.66
,,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.73
,,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.65
,,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
,,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
,,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
,,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
,,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
,,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
,,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
,,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.44
,,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.06
,,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
,,2024-04-03T21:30:00.000+00:00,feeder,6,N Current (RMS),A,35.5
,,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
,,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
,,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.7
,,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
,,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
,,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
,,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
,,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
,,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
,,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
,,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
,,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
,,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
,,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
,,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
,,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
,,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
,,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
,,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
,,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.59
,,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
,,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
,,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.41
,,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.47
,,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.17
,,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,79.4
,,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.4
,,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
,,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.5
,,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
,,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
,,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
,,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
,,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
,,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
,,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,76.16
,,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.88
,,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,76.96
,,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
,,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
,,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
,,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
,,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
,,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
,,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.19
,,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
,,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.67
,,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.66
,,2024-04-03T21:20:00.000+00:00,feeder,6,N Current (RMS),A,33.3
,,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
,,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
,,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
,,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
,,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
,,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
,,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
,,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
,,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
,,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
,,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.42
,,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
,,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
,,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
,,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
,,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.68
,,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
,,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.2
,,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
,,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
,,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
,,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.09
,,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
,,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
,,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.96
,,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
,,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.74
,,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,78.4
,,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.3
,,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
,,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.1
,,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
,,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
,,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
,,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
,,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,93.35
,,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,71.04
,,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,88.21
,,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,177.1
,,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
,,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
,,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
,,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
,,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
,,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.04
,,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.89
,,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.87
,,2024-04-03T21:10:00.000+00:00,feeder,6,N Current (RMS),A,51.1
,,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
,,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
,,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
,,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
,,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
,,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
,,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
,,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
,,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
,,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
,,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
,,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
,,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
,,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
,,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
,,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
,,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
,,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
,,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
,,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.71
,,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
,,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
,,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.05
,,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
,,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.64
,,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,92.5
,,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.2
,,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
,,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.9
,,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
,,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
,,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
,,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,94.71
,,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.18
,,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,87.63
,,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,195.4
,,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
,,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
,,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
,,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.36
,,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.46
,,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
,,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.86
,,2024-04-03T21:00:00.000+00:00,feeder,6,N Current (RMS),A,39.8
,,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
,,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
,,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
,,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
,,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
,,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
,,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
,,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
,,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
,,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
,,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
,,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
,,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
,,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
,,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
,,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
,,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
,,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
,,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.48
,,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
,,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
,,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.49
,,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
,,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.8
,,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,100.3
,,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.9
,,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
,,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,171.3
,,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
,,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
,,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
,,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
,,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,86.08
,,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.59
,,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,85.94
,,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,187.1
,,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
,,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
,,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
,,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.2
,,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.94
,,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.66
,,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.19
,,2024-04-03T20:50:00.000+00:00,feeder,6,N Current (RMS),A,45.5
,,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
,,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
,,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
,,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
,,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
,,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
,,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
,,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
,,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
,,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
,,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
,,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.29
,,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
,,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,62.1
,,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
,,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
,,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
,,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
,,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
,,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
,,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
,,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
,,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.33
,,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
,,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
,,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.58
,,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.88
,,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,90.1
,,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
,,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
,,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.5
,,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
,,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
,,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
,,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
,,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
,,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.66
,,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.68
,,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.65
,,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
,,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
,,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
,,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
,,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
,,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.54
,,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.28
,,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
,,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.11
,,2024-04-03T20:40:00.000+00:00,feeder,6,N Current (RMS),A,36.7
,,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
,,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
,,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
,,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
,,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
,,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
,,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
,,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
,,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
,,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
,,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
,,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
,,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
,,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
,,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
,,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
,,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
,,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
,,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
,,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
,,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
,,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
,,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
,,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
,,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
,,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.24
,,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
,,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
,,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.89
,,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
,,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.95
,,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,98.4
,,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,182.9
,,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
,,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,166.1
,,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
,,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
,,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
,,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
,,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
,,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
,,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,84.01
,,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.16
,,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
,,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,194.8
