Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
,,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
,,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
,,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
,,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.5
,,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.53
,,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.47
,,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.57
,,2024-04-03T20:30:00.000+00:00,feeder,6,N Current (RMS),A,54.7
,,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
,,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
,,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
,,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
,,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
,,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
,,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
,,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
,,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
,,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
,,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.68
,,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
,,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,59.6
,,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
,,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
,,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
,,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
,,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
,,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
,,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.14
,,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
,,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
,,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.18
,,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.42
,,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.58
,,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,93.4
,,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,216.0
,,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.2
,,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
,,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
,,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
,,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
,,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
,,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
,,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,91.76
,,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,85.03
,,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,92.98
,,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
,,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
,,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
,,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
,,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
,,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.41
,,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
,,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
,,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.9
,,2024-04-03T20:20:00.000+00:00,feeder,6,N Current (RMS),A,39.1
,,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
,,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
,,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
,,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
,,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
,,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
,,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
,,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
,,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
,,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
,,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
,,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
,,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
,,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
,,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
,,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
,,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
,,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
,,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
,,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
,,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
,,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
,,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
,,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
,,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,57.1
,,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.17
,,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.94
,,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,109.2
,,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,231.3
,,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.1
,,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.4
,,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
,,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
,,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
,,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
,,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,95.12
,,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.63
,,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,97.83
,,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,185.9
,,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
,,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
,,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
,,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
,,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.75
,,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.08
,,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.41
,,2024-04-03T20:10:00.000+00:00,feeder,6,N Current (RMS),A,44.0
,,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
,,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
,,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
,,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
,,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
,,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
,,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
,,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
,,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
,,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
,,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
,,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
,,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
,,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.14
,,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
,,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
,,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
,,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
,,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
,,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
,,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
,,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
,,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
,,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
,,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
,,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,58.73
,,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.69
,,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.98
,,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,114.0
,,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,238.4
,,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
,,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,194.1
,,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
,,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
,,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
,,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
,,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
,,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,100.14
,,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.48
,,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,102.37
,,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,202.8
,,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
,,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
,,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
,,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
,,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
,,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
,,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.93
,,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
,,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.12
,,2024-04-03T20:00:00.000+00:00,feeder,6,N Current (RMS),A,48.4
,,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
,,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
,,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
,,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
,,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
,,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
,,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
,,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
,,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
,,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
,,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
,,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
,,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
,,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
,,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
,,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
,,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
,,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
,,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
,,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
,,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.59
,,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
,,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
,,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.94
,,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.31
,,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.63
,,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,106.0
,,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,214.7
,,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
,,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,174.4
,,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
,,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
,,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
,,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
,,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.08
,,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.52
,,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,96.01
,,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
,,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
,,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
,,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
,,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
,,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.25
,,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.5
,,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
,,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.94
,,2024-04-03T19:50:00.000+00:00,feeder,6,N Current (RMS),A,31.9
,,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
,,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
,,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
,,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
,,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
,,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
,,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
,,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
,,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
,,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.19
,,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
,,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
,,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
,,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
,,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
,,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
,,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
,,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
,,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
,,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.18
,,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
,,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.97
,,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.87
,,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.71
,,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,92.5
,,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,204.3
,,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
,,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.6
,,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
,,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
,,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
,,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
,,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
,,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,92.7
,,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.23
,,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.64
,,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,179.9
,,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
,,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
,,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
,,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
,,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.2
,,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.46
,,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
,,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.16
,,2024-04-03T19:40:00.000+00:00,feeder,6,N Current (RMS),A,35.1
,,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
,,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
,,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
,,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
,,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
,,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
,,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
,,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
,,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
,,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
,,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
,,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
,,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
,,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
,,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
,,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
,,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
,,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
,,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
,,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
,,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.24
,,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
,,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.57
,,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.38
,,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.15
,,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,96.3
,,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,179.4
,,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
,,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,199.5
,,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
,,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
,,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
,,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
,,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
,,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.9
,,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.81
,,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,102.25
,,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,202.7
,,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
,,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
,,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.7
,,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
,,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
,,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
,,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.46
,,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.84
,,2024-04-03T19:30:00.000+00:00,feeder,6,N Current (RMS),A,44.5
,,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
,,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
,,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
,,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
,,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
,,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
,,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
,,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
,,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
,,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
,,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
,,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
,,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
,,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
,,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
,,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
,,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
,,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
,,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
,,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.79
,,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
,,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.38
,,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.54
,,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.85
,,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,108.1
,,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,194.0
,,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
,,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,221.9
,,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
,,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
,,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
,,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
,,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
,,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,92.77
,,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.78
,,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,112.9
,,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,215.3
,,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
,,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
,,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
,,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
,,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
,,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.42
,,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
,,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.34
,,2024-04-03T19:20:00.000+00:00,feeder,6,N Current (RMS),A,58.7
,,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
,,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
,,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
,,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
,,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
,,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
,,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
,,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
,,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
,,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
,,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
,,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
,,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
,,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
,,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
,,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
,,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
,,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
,,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
,,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
,,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
,,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.46
,,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
,,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.62
,,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.99
,,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.23
,,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,110.1
,,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,204.9
,,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
,,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,225.5
,,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
,,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
,,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
,,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
,,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
,,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
,,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,104.9
,,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.79
,,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,113.81
,,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,215.8
,,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.1
,,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
,,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.1
,,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
,,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.44
,,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
,,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.99
,,2024-04-03T19:10:00.000+00:00,feeder,6,N Current (RMS),A,51.0
,,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
,,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
,,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
,,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
,,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
,,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
,,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
,,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
,,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
,,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
,,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
,,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
,,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
,,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
,,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
,,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
,,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.92
,,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
,,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.37
,,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.16
,,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.43
,,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,82.0
,,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,192.7
,,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.3
,,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,191.5
,,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
,,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
,,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
,,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
,,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
,,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,108.02
,,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.41
,,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,101.18
,,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,204.1
,,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.6
,,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
,,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
,,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
,,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.72
,,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
,,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.84
,,2024-04-03T19:00:00.000+00:00,feeder,6,N Current (RMS),A,56.3
,,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
,,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
,,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.3
,,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
,,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
,,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
,,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
,,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
