Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
,,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
,,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
,,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.44
,,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
,,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
,,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,64.8
,,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.7
,,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
,,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
,,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
,,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
,,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
,,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.92
,,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
,,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.88
,,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.38
,,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.69
,,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,94.3
,,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,199.8
,,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.9
,,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,196.9
,,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
,,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
,,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
,,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
,,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
,,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,119.27
,,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.18
,,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,111.99
,,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,238.6
,,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.2
,,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
,,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
,,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
,,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.18
,,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
,,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.57
,,2024-04-03T18:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
,,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
,,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
,,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
,,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.38
,,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
,,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
,,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,55.1
,,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
,,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
,,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
,,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
,,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.76
,,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
,,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
,,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
,,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
,,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
,,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
,,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
,,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
,,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
,,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
,,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
,,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.07
,,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
,,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
,,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.07
,,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.1
,,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.89
,,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,89.0
,,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,215.6
,,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
,,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.1
,,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
,,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
,,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
,,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
,,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
,,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
,,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,115.08
,,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.07
,,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.24
,,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,206.0
,,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
,,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
,,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
,,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
,,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
,,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.55
,,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.91
,,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.28
,,2024-04-03T18:40:00.000+00:00,feeder,6,N Current (RMS),A,36.9
,,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
,,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
,,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
,,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
,,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
,,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
,,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
,,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
,,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
,,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
,,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
,,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
,,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
,,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
,,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
,,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
,,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
,,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
,,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
,,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
,,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
,,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
,,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
,,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.92
,,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
,,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.25
,,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.29
,,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.32
,,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,97.6
,,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,204.7
,,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.8
,,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,188.5
,,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
,,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
,,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
,,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
,,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
,,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,113.14
,,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.09
,,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.76
,,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,202.7
,,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.6
,,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
,,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
,,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
,,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
,,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.33
,,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
,,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.2
,,2024-04-03T18:30:00.000+00:00,feeder,6,N Current (RMS),A,41.1
,,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
,,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
,,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
,,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
,,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
,,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
,,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,43.3
,,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
,,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
,,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
,,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
,,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
,,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
,,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
,,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
,,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
,,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
,,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
,,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
,,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.76
,,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,60.6
,,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
,,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
,,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.03
,,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
,,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.17
,,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.85
,,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.98
,,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,92.4
,,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,211.9
,,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.2
,,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,163.4
,,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
,,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
,,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
,,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
,,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,108.71
,,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.72
,,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,104.87
,,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,218.2
,,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.9
,,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
,,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.4
,,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
,,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.78
,,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.31
,,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.69
,,2024-04-03T18:20:00.000+00:00,feeder,6,N Current (RMS),A,38.1
,,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.3
,,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
,,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
,,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
,,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
,,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
,,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
,,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
,,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
,,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
,,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
,,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
,,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
,,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
,,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
,,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
,,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
,,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
,,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
,,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
,,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
,,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.39
,,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,70.5
,,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
,,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
,,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
,,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.95
,,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
,,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.09
,,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.45
,,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.68
,,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,101.3
,,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,219.0
,,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
,,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,162.1
,,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
,,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
,,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
,,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
,,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
,,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
,,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,108.56
,,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.1
,,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,107.97
,,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,199.1
,,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
,,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
,,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.1
,,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
,,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
,,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.99
,,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.4
,,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.46
,,2024-04-03T18:10:00.000+00:00,feeder,6,N Current (RMS),A,36.3
,,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
,,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
,,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
,,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
,,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
,,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
,,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
,,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
,,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
,,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
,,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
,,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
,,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.56
,,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.09
,,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
,,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,83.1
,,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
,,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
,,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
,,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
,,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
,,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
,,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
,,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
,,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.26
,,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
,,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,59.96
,,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.55
,,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.82
,,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,118.8
,,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
,,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.6
,,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,201.3
,,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
,,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
,,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
,,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
,,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
,,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,129.15
,,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,96.46
,,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,100.94
,,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,207.3
,,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,521.6
,,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
,,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
,,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.34
,,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.02
,,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.18
,,2024-04-03T18:00:00.000+00:00,feeder,6,N Current (RMS),A,47.0
,,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
,,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
,,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
,,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
,,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.9
,,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
,,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
,,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
,,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
,,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
,,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
,,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
,,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.48
,,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.88
,,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
,,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,69.1
,,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
,,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
,,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
,,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
,,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
,,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
,,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
,,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.58
,,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
,,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.42
,,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.74
,,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.6
,,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,95.2
,,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,220.0
,,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.3
,,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,204.3
,,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
,,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
,,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
,,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,123.12
,,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.68
,,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,108.46
,,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,197.6
,,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.1
,,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
,,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
,,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
,,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.86
,,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
,,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.71
,,2024-04-03T17:50:00.000+00:00,feeder,6,N Current (RMS),A,60.0
,,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
,,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
,,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
,,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
,,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
,,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
,,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
,,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
,,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
,,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.19
,,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.92
,,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
,,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,76.7
,,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
,,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.4
,,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
,,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
,,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
,,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
,,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
,,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
,,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
,,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
,,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.24
,,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
,,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.48
,,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.53
,,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,63.57
,,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,118.0
,,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,193.6
,,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.1
,,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,255.9
,,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
,,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
,,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
,,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
,,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,118.85
,,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,105.81
,,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,131.14
,,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,194.3
,,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,480.0
,,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.9
,,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,528.9
,,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
,,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
,,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.09
,,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.36
,,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.01
,,2024-04-03T17:40:00.000+00:00,feeder,6,N Current (RMS),A,36.2
,,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
,,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
,,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
,,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
,,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
,,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
,,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
,,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
,,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
,,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
,,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.82
,,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.32
,,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
,,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
,,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
,,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
,,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
,,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
,,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
,,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
,,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
,,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
,,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
,,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
,,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.34
,,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
,,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.65
,,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.9
,,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.73
,,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,114.8
,,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,209.2
,,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
,,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,244.8
,,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
,,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
,,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
,,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
,,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
,,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,129.32
,,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,108.84
,,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,131.64
,,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,198.4
,,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,521.0
,,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.1
,,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,530.5
,,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
,,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
,,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
,,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.8
,,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.47
,,2024-04-03T17:30:00.000+00:00,feeder,6,N Current (RMS),A,38.3
,,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
,,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
,,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
,,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
,,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
,,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
,,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
,,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
,,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
,,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
,,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.59
,,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
,,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
,,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
,,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
,,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
,,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
,,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
,,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
,,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
,,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
,,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
,,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
,,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
,,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
,,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
,,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,58.47
,,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.26
,,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,56.38
,,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,78.1
,,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.3
,,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,213.8
