Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,226.3
,,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
,,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
,,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
,,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
,,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,130.12
,,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,120.88
,,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
,,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,168.4
,,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,522.3
,,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.2
,,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.5
,,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
,,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.88
,,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
,,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.7
,,2024-04-03T17:20:00.000+00:00,feeder,6,N Current (RMS),A,57.6
,,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
,,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
,,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
,,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
,,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
,,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.73
,,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
,,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
,,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,49.3
,,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
,,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
,,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
,,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.81
,,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.41
,,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
,,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
,,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
,,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
,,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
,,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
,,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
,,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
,,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
,,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
,,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
,,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
,,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,60.6
,,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,51.54
,,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,58.54
,,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,87.8
,,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
,,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,206.7
,,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,236.6
,,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
,,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
,,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
,,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
,,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
,,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,137.27
,,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,113.33
,,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,132.27
,,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
,,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,551.4
,,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.1
,,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,533.2
,,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
,,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.17
,,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.36
,,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.79
,,2024-04-03T17:10:00.000+00:00,feeder,6,N Current (RMS),A,49.1
,,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
,,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
,,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
,,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
,,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
,,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
,,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
,,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
,,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
,,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
,,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.34
,,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
,,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
,,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
,,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
,,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
,,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
,,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
,,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
,,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
,,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.74
,,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
,,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.07
,,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.45
,,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,62.69
,,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,90.4
,,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,230.8
,,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,206.7
,,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,252.0
,,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
,,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
,,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,129.99
,,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.78
,,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,131.76
,,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,187.7
,,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,523.2
,,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
,,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.3
,,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
,,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.11
,,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
,,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.76
,,2024-04-03T17:00:00.000+00:00,feeder,6,N Current (RMS),A,44.1
,,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
,,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
,,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
,,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.87
,,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
,,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
,,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
,,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
,,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
,,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
,,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.52
,,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
,,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
,,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
,,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
,,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
,,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
,,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
,,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
,,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
,,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
,,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
,,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
,,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,62.14
,,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.62
,,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.43
,,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,87.2
,,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,250.1
,,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,208.7
,,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,220.4
,,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
,,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
,,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
,,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
,,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
,,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,125.98
,,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,106.35
,,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,111.16
,,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.5
,,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,506.1
,,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.8
,,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
,,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
,,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.03
,,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
,,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.08
,,2024-04-03T16:50:00.000+00:00,feeder,6,N Current (RMS),A,48.4
,,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
,,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
,,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
,,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
,,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
,,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
,,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
,,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
,,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
,,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
,,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
,,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
,,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.11
,,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
,,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
,,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
,,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
,,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
,,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
,,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
,,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
,,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
,,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
,,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
,,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.02
,,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
,,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,60.95
,,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.26
,,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.93
,,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,86.7
,,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
,,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,198.1
,,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,190.6
,,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
,,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
,,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
,,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
,,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
,,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,124.42
,,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,104.4
,,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,111.33
,,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
,,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,499.8
,,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
,,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.7
,,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
,,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.1
,,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
,,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.79
,,2024-04-03T16:40:00.000+00:00,feeder,6,N Current (RMS),A,58.1
,,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
,,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
,,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.4
,,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
,,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
,,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
,,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
,,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
,,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
,,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
,,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
,,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
,,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
,,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
,,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
,,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
,,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
,,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
,,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
,,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
,,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
,,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
,,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
,,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
,,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.57
,,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
,,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.41
,,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,46.48
,,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
,,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,74.8
,,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,210.1
,,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,187.8
,,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,202.7
,,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
,,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
,,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
,,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,115.4
,,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.49
,,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,123.23
,,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,176.9
,,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.5
,,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
,,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
,,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
,,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
,,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.22
,,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
,,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.85
,,2024-04-03T16:30:00.000+00:00,feeder,6,N Current (RMS),A,38.7
,,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.3
,,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
,,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
,,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
,,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
,,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
,,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
,,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
,,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
,,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
,,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
,,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.04
,,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
,,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,79.3
,,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
,,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
,,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
,,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
,,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
,,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.89
,,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
,,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
,,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
,,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.42
,,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
,,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,62.54
,,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.7
,,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.04
,,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,99.7
,,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,253.8
,,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.3
,,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,206.8
,,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
,,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
,,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
,,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
,,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
,,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,114.77
,,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,103.65
,,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,122.33
,,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
,,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.3
,,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
,,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.1
,,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
,,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.96
,,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.3
,,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.55
,,2024-04-03T16:20:00.000+00:00,feeder,6,N Current (RMS),A,37.1
,,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
,,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
,,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
,,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
,,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
,,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
,,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
,,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
,,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
,,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
,,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.39
,,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
,,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
,,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
,,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
,,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
,,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
,,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.46
,,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,72.9
,,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
,,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.7
,,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.8
,,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,57.33
,,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.23
,,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.36
,,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,76.8
,,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,232.0
,,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.9
,,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,192.5
,,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
,,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
,,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
,,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,108.73
,,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,99.32
,,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,116.91
,,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
,,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.7
,,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
,,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.7
,,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
,,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.5
,,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.26
,,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.47
,,2024-04-03T16:10:00.000+00:00,feeder,6,N Current (RMS),A,33.4
,,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
,,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
,,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
,,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
,,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
,,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
,,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
,,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.7
,,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
,,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
,,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
,,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.02
,,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
,,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
,,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
,,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
,,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
,,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
,,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
,,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
,,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
,,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
,,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.79
,,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
,,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.12
,,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.26
,,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.12
,,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,70.2
,,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,200.6
,,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,168.6
,,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,168.3
,,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
,,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
,,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
,,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
,,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,100.63
,,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.08
,,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,114.02
,,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
,,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
,,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
,,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
,,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
,,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
,,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.57
,,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.41
,,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.54
,,2024-04-03T16:00:00.000+00:00,feeder,6,N Current (RMS),A,44.5
,,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
,,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
,,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
,,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
,,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
,,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
,,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
,,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
,,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
,,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
,,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
,,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
,,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
,,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
,,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
,,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
,,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
,,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
,,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.4
,,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
,,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.04
,,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.41
,,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.1
,,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,82.5
,,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,184.9
,,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
,,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,191.7
,,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
,,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
,,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,100.57
,,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.82
,,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,108.79
,,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,181.2
,,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.8
,,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
,,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.3
,,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.81
,,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
,,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.5
,,2024-04-03T15:50:00.000+00:00,feeder,6,N Current (RMS),A,37.8
,,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
,,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
,,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
,,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
