Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
,,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
,,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
,,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,61.1
,,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
,,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
,,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
,,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
,,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
,,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
,,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
,,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
,,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
,,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
,,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
,,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
,,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
,,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.9
,,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
,,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.56
,,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.23
,,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.25
,,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,100.0
,,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,185.1
,,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
,,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,220.3
,,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
,,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
,,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
,,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
,,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,106.85
,,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.46
,,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,105.89
,,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
,,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.3
,,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
,,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
,,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
,,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.68
,,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.89
,,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
,,2024-04-03T15:40:00.000+00:00,feeder,6,N Current (RMS),A,30.7
,,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
,,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
,,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
,,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.63
,,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
,,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
,,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,70.0
,,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
,,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
,,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
,,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
,,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
,,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
,,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
,,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
,,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
,,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
,,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.93
,,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
,,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
,,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.33
,,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.7
,,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.98
,,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,85.4
,,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.3
,,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.6
,,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,200.0
,,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
,,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
,,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
,,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
,,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.36
,,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.36
,,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,96.67
,,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
,,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
,,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
,,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
,,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
,,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
,,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
,,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.32
,,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
,,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.05
,,2024-04-03T15:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
,,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
,,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
,,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
,,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
,,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
,,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
,,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,56.9
,,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
,,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
,,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
,,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
,,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
,,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
,,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
,,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
,,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
,,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
,,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
,,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
,,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
,,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
,,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
,,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.38
,,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
,,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
,,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.41
,,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.77
,,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.72
,,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,90.6
,,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.5
,,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
,,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,197.4
,,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
,,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
,,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
,,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
,,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
,,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,101.6
,,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.48
,,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,100.25
,,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,189.1
,,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
,,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
,,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
,,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
,,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
,,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.77
,,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
,,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.87
,,2024-04-03T15:20:00.000+00:00,feeder,6,N Current (RMS),A,33.5
,,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.9
,,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
,,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
,,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
,,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.24
,,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
,,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
,,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,55.5
,,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
,,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
,,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
,,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
,,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
,,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
,,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
,,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
,,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
,,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
,,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
,,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
,,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
,,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.68
,,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
,,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
,,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.34
,,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.31
,,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.5
,,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,73.5
,,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.0
,,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
,,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
,,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
,,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
,,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
,,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
,,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
,,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
,,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,97.17
,,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.77
,,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.66
,,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
,,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
,,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
,,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
,,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
,,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
,,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.93
,,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
,,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.67
,,2024-04-03T15:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
,,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
,,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
,,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
,,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
,,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
,,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
,,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
,,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
,,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
,,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
,,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
,,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
,,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
,,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
,,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
,,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
,,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
,,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
,,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
,,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
,,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.9
,,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
,,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.32
,,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.06
,,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.81
,,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,97.1
,,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.2
,,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
,,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,194.7
,,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
,,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
,,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
,,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
,,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,101.25
,,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.9
,,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,90.16
,,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,179.9
,,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
,,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
,,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
,,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
,,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.53
,,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.41
,,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.48
,,2024-04-03T15:00:00.000+00:00,feeder,6,N Current (RMS),A,30.4
,,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
,,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
,,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
,,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
,,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
,,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
,,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
,,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
,,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
,,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
,,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
,,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
,,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
,,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
,,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
,,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
,,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
,,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.39
,,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
,,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.2
,,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.96
,,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.73
,,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,86.2
,,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,190.5
,,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
,,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.3
,,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
,,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
,,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
,,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,95.01
,,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.83
,,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,81.79
,,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
,,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
,,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
,,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
,,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.16
,,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.08
,,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.08
,,2024-04-03T14:50:00.000+00:00,feeder,6,N Current (RMS),A,24.8
,,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
,,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
,,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
,,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
,,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
,,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
,,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
,,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
,,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
,,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
,,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
,,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
,,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
,,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
,,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
,,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
,,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
,,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.42
,,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
,,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
,,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.16
,,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.79
,,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.5
,,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,78.2
,,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,175.3
,,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
,,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,147.0
,,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
,,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
,,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
,,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
,,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
,,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,86.76
,,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.8
,,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.59
,,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
,,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
,,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
,,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
,,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
,,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
,,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.98
,,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.6
,,2024-04-03T14:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
,,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
,,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
,,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
,,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
,,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
,,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
,,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
,,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
,,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
,,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
,,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
,,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
,,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
,,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
,,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
,,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
,,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
,,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
,,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
,,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
,,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.74
,,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
,,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
,,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.74
,,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.58
,,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.56
,,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,68.9
,,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.6
,,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
,,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
,,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
,,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
,,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
,,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
,,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.73
,,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.33
,,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.16
,,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
,,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
,,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
,,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
,,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
,,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.89
,,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
,,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.33
,,2024-04-03T14:30:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
,,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
,,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
,,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
,,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
,,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
,,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
,,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
,,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
,,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
,,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
,,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
,,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
,,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
,,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
,,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
,,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
,,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
,,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.75
,,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
,,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
,,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.81
,,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.84
,,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,82.6
,,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
,,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
,,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.0
,,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
,,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
,,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
,,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
,,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.52
,,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.93
,,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,81.62
,,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
,,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
,,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
,,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
,,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
,,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.69
,,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
,,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.52
,,2024-04-03T14:20:00.000+00:00,feeder,6,N Current (RMS),A,35.2
,,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
,,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
,,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
,,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
,,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
,,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
,,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
,,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
,,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
,,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
,,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
,,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
,,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
,,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
,,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
,,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
,,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
,,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
,,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
