Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
,,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
,,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
,,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
,,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.73
,,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
,,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
,,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.8
,,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.05
,,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.9
,,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,73.0
,,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
,,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
,,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.5
,,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
,,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
,,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
,,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
,,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
,,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.69
,,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.34
,,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,79.94
,,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
,,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
,,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
,,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
,,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
,,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
,,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
,,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.42
,,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.62
,,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.9
,,2024-04-03T14:10:00.000+00:00,feeder,6,N Current (RMS),A,37.0
,,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
,,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
,,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
,,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
,,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
,,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
,,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
,,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
,,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
,,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
,,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
,,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
,,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
,,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
,,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
,,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
,,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
,,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.17
,,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
,,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
,,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.15
,,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.57
,,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.26
,,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,76.9
,,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.7
,,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
,,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,187.0
,,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
,,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
,,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
,,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,78.54
,,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.58
,,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,84.43
,,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
,,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
,,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
,,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
,,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
,,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
,,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.38
,,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.35
,,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.28
,,2024-04-03T14:00:00.000+00:00,feeder,6,N Current (RMS),A,56.1
,,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
,,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
,,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
,,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
,,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
,,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
,,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
,,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
,,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
,,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
,,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
,,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
,,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
,,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
,,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
,,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
,,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
,,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.03
,,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
,,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
,,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.32
,,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.95
,,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.4
,,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,93.7
,,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,219.8
,,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.7
,,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.3
,,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
,,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
,,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
,,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
,,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,85.94
,,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.45
,,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,83.61
,,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
,,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
,,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
,,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
,,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
,,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.46
,,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.39
,,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.63
,,2024-04-03T13:50:00.000+00:00,feeder,6,N Current (RMS),A,44.6
,,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.7
,,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
,,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
,,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
,,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
,,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
,,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
,,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
,,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
,,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
,,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
,,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
,,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
,,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
,,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
,,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
,,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
,,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
,,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
,,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.96
,,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
,,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.62
,,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.53
,,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.18
,,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,73.3
,,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,209.7
,,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.8
,,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,155.8
,,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
,,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
,,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
,,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,84.88
,,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,84.69
,,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,85.95
,,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
,,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
,,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
,,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
,,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
,,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.38
,,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.11
,,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.51
,,2024-04-03T13:40:00.000+00:00,feeder,6,N Current (RMS),A,30.4
,,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
,,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
,,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
,,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
,,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
,,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
,,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
,,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
,,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
,,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
,,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
,,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
,,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
,,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
,,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
,,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
,,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
,,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
,,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
,,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
,,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.56
,,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
,,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
,,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.14
,,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.12
,,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.62
,,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,68.9
,,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,195.0
,,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,166.3
,,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.4
,,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
,,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
,,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
,,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,85.98
,,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,83.52
,,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.75
,,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
,,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
,,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
,,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
,,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
,,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
,,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.98
,,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
,,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.58
,,2024-04-03T13:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
,,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
,,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
,,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
,,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
,,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
,,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
,,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
,,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
,,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
,,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
,,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
,,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
,,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
,,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
,,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
,,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
,,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
,,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
,,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.84
,,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
,,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
,,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.41
,,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.16
,,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.48
,,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,74.8
,,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,178.6
,,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,189.6
,,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.8
,,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
,,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
,,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
,,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
,,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,78.97
,,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,88.51
,,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.98
,,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
,,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
,,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
,,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
,,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
,,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
,,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.57
,,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
,,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.28
,,2024-04-03T13:20:00.000+00:00,feeder,6,N Current (RMS),A,21.6
,,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
,,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
,,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
,,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
,,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
,,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
,,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
,,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
,,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
,,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
,,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
,,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
,,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
,,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
,,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
,,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
,,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
,,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
,,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
,,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
,,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
,,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
,,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.33
,,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.42
,,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.88
,,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,75.0
,,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.7
,,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,171.5
,,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.8
,,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
,,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
,,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
,,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
,,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
,,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,78.05
,,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,92.43
,,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.9
,,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
,,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
,,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
,,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
,,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
,,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
,,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.93
,,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
,,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.55
,,2024-04-03T13:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
,,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
,,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
,,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
,,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
,,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
,,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
,,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
,,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
,,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
,,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
,,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.75
,,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
,,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,69.4
,,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
,,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
,,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
,,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
,,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
,,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
,,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
,,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
,,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.6
,,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
,,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
,,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.21
,,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.01
,,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.88
,,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,94.5
,,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.4
,,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,195.8
,,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
,,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
,,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
,,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
,,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
,,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.88
,,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,99.06
,,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.6
,,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
,,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
,,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.2
,,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
,,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
,,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
,,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.93
,,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
,,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.63
,,2024-04-03T13:00:00.000+00:00,feeder,6,N Current (RMS),A,50.2
,,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
,,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
,,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
,,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
,,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
,,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
,,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
,,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
,,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
,,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
,,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
,,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
,,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
,,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
,,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
,,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
,,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
,,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
,,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.75
,,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
,,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
,,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.1
,,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.62
,,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.16
,,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,65.0
,,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.8
,,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
,,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
,,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
,,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
,,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
,,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
,,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
,,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.48
,,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.11
,,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.27
,,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
,,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
,,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
,,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
,,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
,,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
,,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.22
,,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.6
,,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.1
,,2024-04-03T12:50:00.000+00:00,feeder,6,N Current (RMS),A,45.1
,,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
,,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
,,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
,,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
,,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
,,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
,,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
,,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
,,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
,,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
,,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
,,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
,,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
,,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
,,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
,,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.97
,,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
,,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.32
,,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.08
,,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.35
,,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,68.9
,,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.3
,,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
,,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
,,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
,,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
,,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
,,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
,,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
,,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
,,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.7
,,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.25
,,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.41
,,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
,,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
,,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
,,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
