Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
,,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
,,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.1
,,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
,,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.93
,,2024-04-03T12:40:00.000+00:00,feeder,6,N Current (RMS),A,30.5
,,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
,,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
,,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
,,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
,,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
,,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
,,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
,,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
,,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
,,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
,,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
,,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
,,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
,,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
,,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
,,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
,,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
,,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
,,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
,,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.43
,,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
,,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.6
,,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.55
,,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.54
,,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,94.8
,,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,210.1
,,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
,,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.2
,,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
,,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
,,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
,,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,95.48
,,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
,,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.64
,,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
,,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
,,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
,,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
,,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
,,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
,,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.19
,,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.39
,,2024-04-03T12:30:00.000+00:00,feeder,6,N Current (RMS),A,27.1
,,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
,,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
,,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
,,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
,,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
,,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
,,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
,,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
,,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
,,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
,,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
,,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
,,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
,,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
,,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
,,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
,,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
,,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.29
,,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
,,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.16
,,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.31
,,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.02
,,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,78.7
,,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,192.0
,,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
,,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,157.4
,,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
,,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
,,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
,,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
,,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
,,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
,,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,88.2
,,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.19
,,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.91
,,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
,,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
,,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
,,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
,,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
,,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.96
,,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.62
,,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.29
,,2024-04-03T12:20:00.000+00:00,feeder,6,N Current (RMS),A,25.9
,,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
,,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
,,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
,,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
,,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
,,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
,,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
,,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
,,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
,,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
,,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
,,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
,,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
,,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
,,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
,,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
,,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
,,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
,,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.45
,,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
,,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.83
,,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.69
,,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.37
,,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
,,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,172.1
,,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.3
,,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
,,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
,,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
,,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,83.46
,,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.77
,,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.28
,,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
,,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
,,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
,,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
,,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
,,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.45
,,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.63
,,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.7
,,2024-04-03T12:10:00.000+00:00,feeder,6,N Current (RMS),A,27.1
,,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
,,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
,,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
,,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
,,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
,,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
,,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
,,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
,,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
,,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
,,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
,,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
,,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
,,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
,,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
,,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
,,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
,,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
,,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
,,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
,,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.51
,,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.1
,,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.44
,,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,65.0
,,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,181.6
,,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
,,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.1
,,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
,,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
,,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
,,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
,,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,88.95
,,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.72
,,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.72
,,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
,,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
,,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
,,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
,,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
,,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.59
,,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
,,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.86
,,2024-04-03T12:00:00.000+00:00,feeder,6,N Current (RMS),A,42.7
,,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
,,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
,,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
,,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
,,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
,,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
,,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
,,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
,,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
,,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
,,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
,,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
,,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
,,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
,,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
,,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
,,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
,,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
,,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
,,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
,,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.04
,,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.39
,,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.38
,,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,80.8
,,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,213.2
,,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
,,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
,,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
,,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
,,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
,,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,96.74
,,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.81
,,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.87
,,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
,,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
,,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
,,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
,,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
,,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.11
,,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
,,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.13
,,2024-04-03T11:50:00.000+00:00,feeder,6,N Current (RMS),A,37.8
,,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
,,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
,,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
,,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
,,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
,,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
,,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
,,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
,,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
,,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
,,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
,,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
,,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
,,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
,,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
,,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
,,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
,,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
,,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.99
,,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
,,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.1
,,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.58
,,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.2
,,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,65.3
,,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,180.5
,,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
,,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,147.7
,,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
,,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
,,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
,,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
,,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
,,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,89.39
,,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.91
,,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.83
,,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
,,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
,,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
,,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
,,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
,,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.76
,,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.41
,,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
,,2024-04-03T11:40:00.000+00:00,feeder,6,N Current (RMS),A,43.4
,,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
,,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
,,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
,,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
,,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
,,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
,,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
,,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
,,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
,,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
,,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
,,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
,,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
,,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
,,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
,,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
,,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
,,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
,,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
,,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.38
,,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
,,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.3
,,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.73
,,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.05
,,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,71.6
,,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.2
,,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.9
,,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,154.9
,,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
,,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
,,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.86
,,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.53
,,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.85
,,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
,,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
,,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
,,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
,,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
,,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
,,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.8
,,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
,,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
,,2024-04-03T11:30:00.000+00:00,feeder,6,N Current (RMS),A,57.4
,,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.6
,,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
,,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
,,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
,,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
,,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
,,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
,,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
,,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
,,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
,,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
,,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
,,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
,,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
,,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
,,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
,,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
,,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
,,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.58
,,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.18
,,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.54
,,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,69.2
,,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.3
,,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.6
,,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.7
,,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
,,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
,,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
,,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,94.72
,,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.08
,,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.55
,,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
,,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
,,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
,,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
,,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
,,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
,,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.19
,,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
,,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.72
,,2024-04-03T11:20:00.000+00:00,feeder,6,N Current (RMS),A,40.2
,,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
,,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
,,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
,,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
,,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
,,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
,,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
,,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
,,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
,,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
,,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
,,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
,,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
,,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
,,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
,,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
,,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
,,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
,,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
,,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.19
,,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
,,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.73
,,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.8
,,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.79
,,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,69.8
,,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,188.5
,,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
,,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,154.3
,,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
,,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
,,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
,,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
,,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.43
,,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.93
,,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,78.64
,,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
,,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
,,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
,,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
,,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
,,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.79
,,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
,,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.55
,,2024-04-03T11:10:00.000+00:00,feeder,6,N Current (RMS),A,50.8
,,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
,,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
,,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
,,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
,,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
,,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
,,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
