Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
,,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
,,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
,,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
,,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
,,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
,,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
,,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
,,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
,,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
,,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
,,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.28
,,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
,,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.25
,,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.81
,,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.92
,,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,77.2
,,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
,,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,181.5
,,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.0
,,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
,,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
,,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
,,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
,,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,79.05
,,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.9
,,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.45
,,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
,,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
,,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
,,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
,,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
,,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.82
,,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
,,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
,,2024-04-03T11:00:00.000+00:00,feeder,6,N Current (RMS),A,41.1
,,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
,,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
,,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
,,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
,,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
,,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
,,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
,,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
,,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
,,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
,,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
,,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
,,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
,,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
,,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
,,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
,,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
,,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
,,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
,,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
,,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
,,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
,,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
,,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
,,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
,,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
,,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.06
,,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.45
,,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,69.8
,,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,168.7
,,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
,,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.4
,,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
,,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
,,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
,,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
,,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,83.05
,,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.69
,,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.51
,,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
,,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
,,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
,,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
,,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
,,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.84
,,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
,,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
,,2024-04-03T10:50:00.000+00:00,feeder,6,N Current (RMS),A,31.4
,,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
,,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
,,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
,,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
,,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
,,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
,,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
,,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
,,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
,,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
,,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
,,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
,,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
,,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
,,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
,,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
,,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
,,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
,,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.95
,,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.45
,,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.43
,,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,75.8
,,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.1
,,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
,,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.7
,,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
,,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
,,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
,,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.45
,,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.2
,,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.2
,,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
,,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
,,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
,,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
,,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
,,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
,,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.28
,,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
,,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.82
,,2024-04-03T10:40:00.000+00:00,feeder,6,N Current (RMS),A,31.9
,,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
,,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
,,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
,,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
,,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
,,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
,,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
,,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
,,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
,,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
,,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
,,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
,,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
,,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
,,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
,,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
,,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
,,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
,,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
,,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
,,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
,,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.71
,,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.1
,,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,108.0
,,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.0
,,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
,,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,195.6
,,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
,,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
,,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
,,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.13
,,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.64
,,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,88.16
,,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
,,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
,,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
,,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
,,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
,,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.33
,,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.15
,,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.72
,,2024-04-03T10:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
,,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
,,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
,,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
,,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
,,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
,,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
,,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
,,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
,,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
,,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
,,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
,,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
,,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
,,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
,,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
,,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
,,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.67
,,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
,,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
,,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
,,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
,,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.05
,,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.16
,,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.72
,,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,82.7
,,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.4
,,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
,,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,172.9
,,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
,,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
,,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
,,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
,,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
,,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,78.89
,,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.73
,,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.95
,,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
,,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
,,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
,,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
,,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
,,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.5
,,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
,,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.71
,,2024-04-03T10:20:00.000+00:00,feeder,6,N Current (RMS),A,35.7
,,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
,,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
,,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
,,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
,,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
,,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
,,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
,,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
,,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
,,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
,,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
,,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
,,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
,,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
,,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
,,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
,,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
,,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
,,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
,,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.7
,,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.53
,,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.67
,,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,83.4
,,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.6
,,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
,,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,178.0
,,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
,,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
,,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
,,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
,,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
,,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
,,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.51
,,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.77
,,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.85
,,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
,,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
,,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
,,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
,,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
,,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.85
,,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.9
,,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.23
,,2024-04-03T10:10:00.000+00:00,feeder,6,N Current (RMS),A,32.8
,,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
,,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
,,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
,,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
,,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
,,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
,,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
,,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
,,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
,,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
,,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
,,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
,,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
,,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
,,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
,,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
,,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
,,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.55
,,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.57
,,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.42
,,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,93.7
,,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,208.9
,,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
,,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,207.9
,,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
,,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
,,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
,,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
,,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
,,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,93.66
,,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.56
,,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,91.24
,,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,163.9
,,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
,,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
,,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
,,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
,,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.94
,,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
,,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.2
,,2024-04-03T10:00:00.000+00:00,feeder,6,N Current (RMS),A,34.5
,,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
,,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
,,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
,,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
,,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
,,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
,,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
,,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
,,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
,,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
,,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
,,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
,,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
,,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
,,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
,,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
,,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
,,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.86
,,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
,,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.29
,,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.87
,,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.02
,,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,75.3
,,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,201.4
,,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.2
,,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,191.2
,,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
,,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
,,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
,,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
,,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.41
,,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.59
,,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.23
,,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
,,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
,,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
,,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
,,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
,,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
,,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
,,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.79
,,2024-04-03T09:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
,,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
,,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
,,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
,,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
,,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
,,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
,,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
,,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
,,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
,,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
,,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
,,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
,,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
,,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
,,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
,,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
,,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
,,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
,,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
,,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
,,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.46
,,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.95
,,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.03
,,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,77.8
,,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,216.6
,,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.8
,,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,183.7
,,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
,,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
,,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
,,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
,,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
,,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,90.76
,,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.23
,,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,82.83
,,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
,,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
,,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
,,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
,,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
,,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
,,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.93
,,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
,,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
,,2024-04-03T09:40:00.000+00:00,feeder,6,N Current (RMS),A,44.5
,,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
,,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
,,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
,,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
,,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
,,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
,,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
,,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
,,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
,,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
,,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
,,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
,,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
,,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
,,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
,,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
,,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
,,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
,,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
,,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
,,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.62
,,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.44
,,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.08
,,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,90.2
,,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.8
,,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
,,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,192.2
,,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
,,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
