Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
,,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
,,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
,,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,95.3
,,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.58
,,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.86
,,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
,,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
,,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
,,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
,,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
,,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.68
,,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.26
,,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
,,2024-04-03T09:30:00.000+00:00,feeder,6,N Current (RMS),A,22.3
,,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
,,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
,,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
,,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
,,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
,,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
,,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
,,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
,,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
,,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
,,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
,,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
,,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
,,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
,,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
,,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
,,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
,,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
,,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.97
,,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
,,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.73
,,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,98.7
,,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,183.1
,,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
,,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,186.5
,,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
,,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
,,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
,,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
,,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,89.61
,,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.26
,,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,84.36
,,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
,,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
,,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
,,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
,,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
,,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
,,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
,,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.29
,,2024-04-03T09:20:00.000+00:00,feeder,6,N Current (RMS),A,23.2
,,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
,,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
,,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
,,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
,,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
,,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
,,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
,,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
,,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
,,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
,,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
,,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
,,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
,,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
,,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
,,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
,,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
,,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
,,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.33
,,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.09
,,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.96
,,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,82.4
,,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,181.3
,,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
,,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,147.3
,,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
,,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
,,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
,,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
,,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,80.02
,,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.32
,,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.91
,,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
,,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
,,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
,,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
,,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
,,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
,,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.17
,,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
,,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.78
,,2024-04-03T09:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
,,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
,,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
,,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
,,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
,,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
,,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
,,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
,,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
,,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
,,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.85
,,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
,,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,59.5
,,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
,,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
,,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
,,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
,,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
,,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
,,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
,,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.8
,,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.71
,,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.37
,,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,71.9
,,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
,,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
,,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.3
,,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
,,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
,,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.35
,,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.24
,,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.76
,,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
,,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
,,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
,,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
,,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
,,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
,,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.6
,,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
,,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.82
,,2024-04-03T09:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
,,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
,,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
,,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
,,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
,,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
,,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
,,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
,,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
,,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
,,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
,,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
,,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
,,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
,,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
,,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
,,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
,,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
,,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
,,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
,,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
,,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
,,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
,,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.82
,,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.58
,,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.28
,,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,72.8
,,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.8
,,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
,,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
,,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
,,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
,,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
,,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
,,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
,,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,87.4
,,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.02
,,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.43
,,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
,,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
,,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
,,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
,,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
,,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.19
,,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.43
,,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
,,2024-04-03T08:50:00.000+00:00,feeder,6,N Current (RMS),A,32.4
,,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
,,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
,,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
,,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
,,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
,,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
,,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
,,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
,,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
,,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
,,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
,,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
,,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
,,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
,,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
,,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
,,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
,,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
,,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
,,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
,,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
,,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.4
,,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
,,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.78
,,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,89.1
,,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,184.8
,,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
,,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.4
,,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
,,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
,,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
,,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
,,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
,,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,81.02
,,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.98
,,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.97
,,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
,,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
,,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
,,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
,,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
,,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
,,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.19
,,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
,,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
,,2024-04-03T08:40:00.000+00:00,feeder,6,N Current (RMS),A,38.7
,,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
,,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
,,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
,,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
,,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
,,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
,,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
,,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
,,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
,,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
,,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
,,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
,,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
,,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
,,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
,,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
,,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
,,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
,,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
,,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
,,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
,,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
,,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
,,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
,,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.36
,,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.3
,,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.7
,,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,99.0
,,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,187.4
,,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
,,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
,,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
,,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
,,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
,,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
,,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
,,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,87.64
,,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.13
,,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.72
,,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,157.3
,,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
,,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
,,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
,,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
,,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
,,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
,,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.8
,,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.83
,,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.88
,,2024-04-03T08:30:00.000+00:00,feeder,6,N Current (RMS),A,47.6
,,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
,,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
,,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
,,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
,,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
,,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
,,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
,,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
,,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
,,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
,,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
,,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
,,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
,,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
,,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
,,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
,,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
,,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
,,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
,,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
,,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
,,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
,,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
,,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.47
,,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.89
,,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.1
,,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,92.1
,,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,191.7
,,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
,,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.4
,,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
,,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
,,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
,,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
,,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
,,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
,,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,93.06
,,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.42
,,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,78.2
,,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
,,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
,,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
,,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
,,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
,,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
,,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.65
,,2024-04-03T08:20:00.000+00:00,feeder,6,N Current (RMS),A,53.6
,,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
,,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
,,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
,,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
,,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
,,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
,,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
,,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
,,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
,,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
,,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
,,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
,,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
,,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
,,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
,,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
,,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
,,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
,,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
,,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
,,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.75
,,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
,,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.63
,,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,90.7
,,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,204.0
,,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
,,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.8
,,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
,,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
,,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
,,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
,,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
,,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
,,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,89.91
,,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.66
,,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.86
,,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
,,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
,,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
,,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
,,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
,,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.11
,,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
,,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.57
,,2024-04-03T08:10:00.000+00:00,feeder,6,N Current (RMS),A,36.6
,,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
,,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
,,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
,,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
,,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
,,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
,,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
,,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
,,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
,,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
,,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
,,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
,,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
,,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
,,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
,,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
,,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
,,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
,,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
,,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
,,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
,,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.38
,,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.69
,,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.17
,,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,77.0
,,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,188.3
,,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
,,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.8
,,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
,,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
,,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
,,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,87.94
,,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.23
,,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.15
,,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
,,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
,,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
,,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
,,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
,,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.11
,,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.11
,,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.92
,,2024-04-03T08:00:00.000+00:00,feeder,6,N Current (RMS),A,57.0
,,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
,,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
,,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
,,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
,,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
,,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
