Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
,,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
,,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
,,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
,,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
,,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
,,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
,,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
,,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
,,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
,,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
,,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
,,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
,,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
,,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
,,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
,,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.6
,,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.89
,,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.25
,,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,73.8
,,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.9
,,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
,,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.0
,,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
,,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
,,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
,,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
,,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
,,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,93.13
,,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.72
,,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,82.39
,,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
,,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
,,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
,,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
,,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
,,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.49
,,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
,,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.62
,,2024-04-03T07:50:00.000+00:00,feeder,6,N Current (RMS),A,45.4
,,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
,,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
,,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
,,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
,,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
,,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
,,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,44.4
,,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
,,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
,,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
,,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
,,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
,,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
,,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
,,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
,,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
,,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
,,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
,,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.27
,,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
,,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.48
,,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.88
,,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.46
,,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,74.0
,,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.6
,,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
,,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,157.2
,,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
,,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
,,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,84.93
,,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.05
,,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,79.75
,,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
,,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
,,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
,,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
,,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
,,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
,,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
,,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
,,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.1
,,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.29
,,2024-04-03T07:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
,,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
,,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
,,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
,,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
,,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
,,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
,,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
,,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
,,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
,,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
,,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
,,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
,,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
,,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
,,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
,,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
,,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
,,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
,,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.26
,,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
,,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.28
,,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.67
,,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.32
,,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,95.7
,,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,179.4
,,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
,,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,176.6
,,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
,,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
,,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
,,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
,,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.79
,,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.53
,,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,78.87
,,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
,,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
,,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
,,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
,,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
,,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.52
,,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
,,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.33
,,2024-04-03T07:30:00.000+00:00,feeder,6,N Current (RMS),A,30.2
,,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
,,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
,,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
,,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
,,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
,,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
,,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
,,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
,,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
,,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
,,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
,,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
,,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
,,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
,,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
,,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
,,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
,,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
,,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
,,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
,,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
,,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
,,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
,,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.82
,,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.92
,,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.57
,,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,110.7
,,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,189.5
,,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
,,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,197.4
,,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
,,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
,,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
,,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
,,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
,,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,93.87
,,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.38
,,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,82.99
,,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,176.3
,,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
,,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
,,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
,,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
,,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.2
,,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.43
,,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.02
,,2024-04-03T07:20:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
,,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
,,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
,,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
,,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
,,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
,,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
,,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
,,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
,,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
,,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
,,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
,,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
,,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
,,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
,,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
,,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
,,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
,,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.67
,,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
,,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.86
,,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.39
,,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.88
,,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,83.9
,,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.6
,,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.2
,,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,187.0
,,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
,,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
,,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
,,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
,,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,80.55
,,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,76.59
,,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.73
,,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
,,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
,,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
,,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
,,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
,,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
,,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.84
,,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
,,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
,,2024-04-03T07:10:00.000+00:00,feeder,6,N Current (RMS),A,80.6
,,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.2
,,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
,,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
,,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
,,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
,,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
,,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
,,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
,,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
,,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
,,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
,,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
,,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
,,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
,,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
,,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
,,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
,,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
,,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
,,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
,,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
,,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
,,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
,,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
,,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.04
,,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.65
,,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.99
,,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,70.6
,,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.4
,,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
,,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
,,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
,,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
,,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
,,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
,,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
,,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,95.96
,,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.13
,,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.82
,,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,183.6
,,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
,,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
,,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
,,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
,,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.81
,,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
,,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.16
,,2024-04-03T07:00:00.000+00:00,feeder,6,N Current (RMS),A,70.0
,,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.9
,,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
,,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
,,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
,,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
,,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
,,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
,,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
,,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
,,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
,,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
,,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
,,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
,,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
,,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
,,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
,,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
,,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
,,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
,,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.79
,,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.22
,,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.11
,,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,84.5
,,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.9
,,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
,,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,182.2
,,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
,,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
,,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
,,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,93.44
,,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,65.02
,,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,76.12
,,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
,,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
,,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
,,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
,,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
,,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.52
,,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
,,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.01
,,2024-04-03T06:50:00.000+00:00,feeder,6,N Current (RMS),A,47.8
,,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
,,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
,,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
,,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
,,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
,,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
,,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
,,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
,,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
,,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
,,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
,,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
,,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
,,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
,,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
,,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
,,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
,,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
,,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.06
,,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
,,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.51
,,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.27
,,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.31
,,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,73.6
,,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.1
,,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
,,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.8
,,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
,,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
,,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
,,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.07
,,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,63.78
,,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,75.25
,,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
,,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
,,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
,,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
,,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
,,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
,,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
,,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
,,2024-04-03T06:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
,,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
,,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
,,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
,,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
,,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
,,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
,,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
,,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
,,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
,,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
,,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.8
,,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
,,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,70.9
,,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
,,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
,,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
,,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
,,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
,,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
,,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.14
,,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
,,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.41
,,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,100.3
,,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,208.7
,,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
,,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.9
,,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
,,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
,,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
,,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
,,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,81.41
,,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.81
,,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.43
,,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
,,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
,,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
,,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
,,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
,,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.13
,,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
,,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.8
,,2024-04-03T06:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
,,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
,,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
,,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
,,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
,,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
,,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
,,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
,,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
,,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
,,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
,,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
,,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
,,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
,,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
,,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
,,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
,,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
,,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.66
