Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
,,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.83
,,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.52
,,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.38
,,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,67.3
,,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.8
,,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
,,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
,,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
,,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
,,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
,,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
,,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
,,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,76.11
,,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,62.16
,,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.58
,,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
,,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
,,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
,,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
,,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
,,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
,,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
,,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
,,2024-04-03T06:20:00.000+00:00,feeder,6,N Current (RMS),A,25.9
,,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
,,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
,,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
,,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
,,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
,,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
,,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
,,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
,,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
,,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
,,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
,,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
,,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,53.4
,,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
,,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
,,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
,,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
,,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
,,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
,,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.39
,,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
,,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.38
,,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.37
,,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.25
,,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,62.2
,,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
,,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
,,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.6
,,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
,,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
,,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
,,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
,,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
,,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,70.27
,,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,72.01
,,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,79.12
,,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
,,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
,,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
,,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
,,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
,,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
,,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
,,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.31
,,2024-04-03T06:10:00.000+00:00,feeder,6,N Current (RMS),A,20.2
,,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
,,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
,,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
,,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
,,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
,,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
,,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
,,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
,,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
,,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
,,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
,,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
,,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
,,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
,,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
,,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.58
,,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
,,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
,,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.98
,,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.91
,,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.85
,,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,68.1
,,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
,,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
,,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
,,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
,,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
,,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
,,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,65.14
,,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.38
,,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,62.16
,,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
,,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
,,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
,,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
,,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
,,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
,,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
,,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.43
,,2024-04-03T06:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
,,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
,,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
,,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
,,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
,,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
,,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
,,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
,,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
,,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
,,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
,,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
,,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
,,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
,,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
,,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
,,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
,,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
,,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
,,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.75
,,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
,,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
,,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.23
,,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
,,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.23
,,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,62.3
,,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
,,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
,,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
,,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
,,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
,,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
,,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
,,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.5
,,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
,,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.69
,,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
,,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
,,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
,,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
,,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
,,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
,,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
,,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
,,2024-04-03T05:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
,,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
,,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
,,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
,,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
,,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
,,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
,,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
,,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
,,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
,,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
,,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
,,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
,,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
,,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
,,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
,,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
,,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.83
,,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
,,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.36
,,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.88
,,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.15
,,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,59.2
,,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.3
,,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.9
,,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
,,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
,,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
,,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
,,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
,,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
,,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,65.05
,,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,62.5
,,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
,,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
,,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
,,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
,,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
,,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
,,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
,,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.15
,,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.74
,,2024-04-03T05:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
,,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
,,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
,,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
,,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
,,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
,,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
,,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
,,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
,,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
,,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
,,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
,,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
,,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
,,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
,,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
,,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
,,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
,,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.5
,,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
,,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
,,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
,,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.3
,,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
,,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
,,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
,,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
,,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
,,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
,,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
,,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
,,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
,,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,59.6
,,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.91
,,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.88
,,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
,,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
,,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
,,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
,,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
,,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
,,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
,,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
,,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.86
,,2024-04-03T05:30:00.000+00:00,feeder,6,N Current (RMS),A,18.1
,,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
,,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
,,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
,,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
,,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
,,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
,,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
,,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
,,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
,,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
,,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
,,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
,,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
,,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
,,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
,,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.21
,,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
,,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
,,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.95
,,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
,,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.32
,,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,65.6
,,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
,,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
,,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
,,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
,,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
,,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
,,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
,,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
,,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
,,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.35
,,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.07
,,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.53
,,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
,,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
,,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
,,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
,,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
,,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
,,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
,,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
,,2024-04-03T05:20:00.000+00:00,feeder,6,N Current (RMS),A,17.7
,,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
,,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
,,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
,,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
,,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
,,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
,,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
,,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
,,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
,,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
,,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
,,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
,,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
,,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
,,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
,,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
,,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
,,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.66
,,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
,,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.55
,,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.38
,,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
,,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.52
,,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,60.0
,,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.9
,,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
,,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
,,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
,,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
,,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
,,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.97
,,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
,,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
,,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
,,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
,,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
,,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
,,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
,,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
,,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
,,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
,,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.64
,,2024-04-03T05:10:00.000+00:00,feeder,6,N Current (RMS),A,19.4
,,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
,,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
,,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
,,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
,,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
,,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
,,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
,,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
,,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
,,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
,,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
,,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
,,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
,,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
,,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.54
,,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
,,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.71
,,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
,,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
,,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
,,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,48.6
,,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
,,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
,,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
,,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
,,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
,,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
,,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
,,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
,,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.17
,,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.41
,,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
,,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
,,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
,,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
,,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
,,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
,,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
,,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
,,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.7
,,2024-04-03T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
,,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
,,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
,,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
,,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
,,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
,,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
,,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
,,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
,,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
,,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
,,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
,,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
,,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
,,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
,,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
,,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.59
,,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
,,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
,,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.14
,,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
,,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.87
,,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,56.2
,,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
,,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
,,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
,,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
,,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
,,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
,,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
,,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
,,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
,,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
,,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
,,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.68
,,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
,,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
,,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
,,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
,,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
,,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
,,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.82
,,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.31
