Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T04:50:00.000+00:00,feeder,6,N Current (RMS),A,23.4
,,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
,,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
,,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
,,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
,,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
,,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
,,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
,,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
,,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
,,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
,,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
,,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
,,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
,,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
,,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
,,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.55
,,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
,,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
,,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
,,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
,,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
,,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,47.5
,,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
,,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
,,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
,,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
,,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
,,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
,,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
,,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.27
,,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.23
,,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
,,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
,,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
,,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
,,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
,,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
,,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.28
,,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
,,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
,,2024-04-03T04:40:00.000+00:00,feeder,6,N Current (RMS),A,20.9
,,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
,,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
,,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
,,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
,,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
,,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
,,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
,,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
,,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
,,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
,,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
,,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
,,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
,,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
,,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
,,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
,,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
,,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
,,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.53
,,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
,,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
,,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
,,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
,,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
,,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
,,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
,,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
,,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
,,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
,,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
,,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
,,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.43
,,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.74
,,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
,,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
,,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
,,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
,,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
,,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.11
,,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.43
,,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
,,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.75
,,2024-04-03T04:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
,,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
,,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
,,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
,,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
,,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
,,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
,,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
,,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
,,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
,,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
,,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
,,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
,,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
,,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
,,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.0
,,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
,,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
,,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.3
,,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
,,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.55
,,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
,,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
,,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
,,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
,,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
,,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
,,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
,,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
,,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
,,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.7
,,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.83
,,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
,,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
,,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
,,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
,,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
,,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
,,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.98
,,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.33
,,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.8
,,2024-04-03T04:20:00.000+00:00,feeder,6,N Current (RMS),A,19.6
,,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
,,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
,,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
,,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
,,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
,,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
,,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
,,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
,,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
,,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
,,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
,,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
,,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
,,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
,,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
,,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
,,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
,,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.52
,,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
,,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
,,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
,,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
,,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
,,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
,,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
,,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
,,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
,,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
,,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
,,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
,,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
,,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.13
,,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.25
,,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
,,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
,,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
,,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
,,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
,,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
,,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
,,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.88
,,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
,,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
,,2024-04-03T04:10:00.000+00:00,feeder,6,N Current (RMS),A,17.8
,,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
,,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
,,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
,,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
,,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
,,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
,,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
,,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
,,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
,,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
,,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
,,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
,,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
,,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
,,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.19
,,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
,,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
,,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
,,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
,,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
,,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
,,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
,,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
,,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
,,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
,,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
,,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
,,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
,,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
,,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
,,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
,,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
,,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
,,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
,,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
,,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
,,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
,,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
,,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
,,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.43
,,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.81
,,2024-04-03T04:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
,,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
,,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
,,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
,,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
,,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
,,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
,,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
,,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
,,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
,,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
,,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
,,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
,,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
,,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
,,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
,,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
,,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.25
,,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
,,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
,,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
,,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
,,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
,,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
,,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
,,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
,,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
,,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
,,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
,,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
,,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
,,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.13
,,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.22
,,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.99
,,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
,,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
,,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
,,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
,,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
,,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
,,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.05
,,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.57
,,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
,,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.09
,,2024-04-03T03:50:00.000+00:00,feeder,6,N Current (RMS),A,19.3
,,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
,,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
,,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
,,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
,,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
,,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
,,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
,,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
,,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
,,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
,,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
,,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
,,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
,,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
,,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
,,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
,,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.67
,,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
,,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
,,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
,,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
,,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.85
,,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
,,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
,,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
,,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
,,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
,,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
,,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
,,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
,,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
,,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
,,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.17
,,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
,,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.79
,,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
,,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
,,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
,,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
,,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
,,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.93
,,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
,,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.52
,,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
,,2024-04-03T03:40:00.000+00:00,feeder,6,N Current (RMS),A,19.4
,,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
,,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
,,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
,,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
,,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
,,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
,,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
,,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
,,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
,,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
,,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
,,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
,,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
,,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
,,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
,,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
,,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
,,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.83
,,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.67
,,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.1
,,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
,,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
,,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
,,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
,,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
,,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
,,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
,,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
,,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
,,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
,,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.2
,,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
,,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.16
,,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
,,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
,,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
,,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
,,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.79
,,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.3
,,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.02
,,2024-04-03T03:30:00.000+00:00,feeder,6,N Current (RMS),A,22.6
,,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
,,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
,,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
,,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
,,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
,,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
,,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
,,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
,,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
,,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
,,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
,,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
,,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
,,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
,,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
,,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.44
,,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
,,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
,,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
,,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
,,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.97
,,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,60.3
,,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
,,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
,,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
,,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
,,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
,,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
,,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
,,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.27
,,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
,,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
,,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
,,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
,,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
,,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
,,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
,,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
,,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
,,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.57
,,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
,,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.98
,,2024-04-03T03:20:00.000+00:00,feeder,6,N Current (RMS),A,18.9
,,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
,,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
,,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
,,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
,,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
,,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
,,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
,,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
,,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
,,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
,,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
,,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
