Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
,,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
,,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
,,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
,,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.55
,,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
,,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
,,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
,,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
,,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
,,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
,,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
,,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
,,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
,,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
,,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
,,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
,,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
,,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
,,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
,,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
,,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.42
,,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
,,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
,,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
,,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
,,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
,,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
,,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
,,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.81
,,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
,,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.98
,,2024-04-03T03:10:00.000+00:00,feeder,6,N Current (RMS),A,17.3
,,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
,,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
,,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
,,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
,,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
,,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
,,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
,,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
,,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
,,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
,,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
,,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
,,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
,,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
,,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
,,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
,,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.33
,,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
,,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
,,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
,,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
,,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
,,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
,,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
,,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
,,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
,,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
,,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
,,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
,,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
,,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
,,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
,,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
,,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
,,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.87
,,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
,,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
,,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
,,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
,,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
,,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.47
,,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.98
,,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.92
,,2024-04-03T03:00:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
,,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
,,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
,,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
,,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
,,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
,,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
,,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
,,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
,,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
,,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
,,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
,,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
,,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.4
,,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
,,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
,,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
,,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
,,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.81
,,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
,,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
,,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
,,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
,,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
,,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
,,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
,,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
,,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
,,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
,,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
,,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
,,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
,,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
,,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
,,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
,,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
,,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
,,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.23
,,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
,,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
,,2024-04-03T02:50:00.000+00:00,feeder,6,N Current (RMS),A,19.9
,,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
,,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
,,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
,,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
,,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
,,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
,,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
,,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
,,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
,,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
,,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
,,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
,,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
,,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
,,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
,,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
,,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.19
,,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.31
,,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
,,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
,,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
,,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.6
,,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,55.3
,,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
,,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
,,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
,,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
,,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
,,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
,,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
,,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
,,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
,,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
,,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
,,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
,,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
,,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
,,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
,,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.13
,,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.74
,,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.38
,,2024-04-03T02:40:00.000+00:00,feeder,6,N Current (RMS),A,21.9
,,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
,,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
,,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
,,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
,,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
,,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
,,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
,,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
,,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
,,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
,,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
,,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
,,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
,,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
,,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
,,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
,,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
,,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
,,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
,,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
,,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.14
,,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
,,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
,,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
,,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
,,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.31
,,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,58.7
,,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
,,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
,,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
,,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
,,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
,,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
,,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
,,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
,,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
,,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.89
,,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
,,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.33
,,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
,,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
,,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
,,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
,,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
,,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.24
,,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
,,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
,,2024-04-03T02:30:00.000+00:00,feeder,6,N Current (RMS),A,35.6
,,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
,,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
,,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
,,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
,,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
,,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
,,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
,,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
,,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
,,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
,,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
,,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
,,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
,,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
,,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
,,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
,,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
,,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
,,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
,,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
,,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.69
,,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
,,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
,,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
,,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
,,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.43
,,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,59.1
,,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
,,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
,,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
,,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
,,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
,,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
,,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
,,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
,,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
,,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
,,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
,,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
,,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
,,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
,,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
,,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.97
,,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
,,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.46
,,2024-04-03T02:20:00.000+00:00,feeder,6,N Current (RMS),A,50.7
,,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
,,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
,,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
,,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
,,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
,,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
,,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
,,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
,,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
,,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
,,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
,,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
,,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
,,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
,,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
,,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
,,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.3
,,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
,,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
,,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
,,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
,,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
,,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,50.1
,,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
,,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
,,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
,,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
,,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
,,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
,,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
,,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
,,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
,,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,55.49
,,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.9
,,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
,,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
,,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
,,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
,,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
,,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
,,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
,,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.78
,,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
,,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.22
,,2024-04-03T02:10:00.000+00:00,feeder,6,N Current (RMS),A,36.3
,,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
,,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
,,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
,,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
,,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
,,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
,,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
,,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
,,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
,,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
,,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
,,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
,,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
,,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
,,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
,,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
,,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
,,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
,,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.46
,,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
,,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.26
,,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
,,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
,,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.49
,,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
,,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
,,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
,,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
,,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
,,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
,,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
,,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
,,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
,,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
,,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.6
,,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
,,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
,,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
,,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
,,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
,,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
,,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
,,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.72
,,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.07
,,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.46
,,2024-04-03T02:00:00.000+00:00,feeder,6,N Current (RMS),A,26.4
,,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
,,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
,,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
,,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
,,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
,,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
,,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
,,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
,,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
,,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
,,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
,,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
,,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
,,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
,,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
,,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.0
,,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
,,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
,,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
,,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
,,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.34
,,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
,,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
,,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
,,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
,,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
,,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
,,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
,,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
,,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
,,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
,,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.31
,,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
,,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
,,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
,,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
,,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
,,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
,,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
,,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
,,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.69
,,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
,,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
,,2024-04-03T01:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
,,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.1
,,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
,,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
,,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
,,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
,,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
,,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
,,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
,,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
,,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
,,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
,,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
,,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
,,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.04
,,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
,,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
,,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
,,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
,,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
,,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
,,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
,,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
,,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
,,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
,,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
,,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
,,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
,,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
,,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.59
,,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
