Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
,,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
,,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
,,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
,,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
,,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
,,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
,,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.09
,,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
,,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.55
,,2024-04-03T01:40:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
,,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
,,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
,,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
,,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
,,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
,,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
,,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
,,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
,,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
,,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
,,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
,,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
,,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
,,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.43
,,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
,,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
,,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
,,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
,,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
,,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
,,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
,,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
,,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
,,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
,,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
,,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
,,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
,,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
,,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.02
,,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
,,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
,,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
,,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
,,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
,,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
,,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
,,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.2
,,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.58
,,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
,,2024-04-03T01:30:00.000+00:00,feeder,6,N Current (RMS),A,42.2
,,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.8
,,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
,,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
,,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
,,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
,,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
,,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
,,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
,,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
,,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
,,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
,,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
,,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
,,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
,,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
,,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
,,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
,,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.69
,,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
,,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
,,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
,,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
,,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
,,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,54.6
,,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
,,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
,,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
,,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
,,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
,,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
,,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,53.28
,,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.37
,,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.81
,,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
,,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
,,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
,,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
,,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
,,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.08
,,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.28
,,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.36
,,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.22
,,2024-04-03T01:20:00.000+00:00,feeder,6,N Current (RMS),A,47.7
,,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.7
,,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
,,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
,,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
,,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
,,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
,,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
,,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
,,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
,,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
,,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
,,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
,,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
,,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
,,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
,,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
,,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
,,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.6
,,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
,,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
,,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
,,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
,,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
,,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
,,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
,,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
,,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
,,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
,,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
,,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
,,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
,,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.55
,,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.91
,,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
,,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
,,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
,,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
,,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
,,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.13
,,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.71
,,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
,,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.94
,,2024-04-03T01:10:00.000+00:00,feeder,6,N Current (RMS),A,47.9
,,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.5
,,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
,,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
,,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
,,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
,,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
,,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
,,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
,,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
,,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
,,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
,,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
,,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
,,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
,,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
,,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
,,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
,,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.11
,,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
,,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
,,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
,,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
,,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.17
,,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,54.7
,,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
,,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
,,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
,,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
,,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
,,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
,,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.91
,,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
,,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
,,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
,,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
,,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
,,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
,,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
,,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
,,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
,,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.3
,,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
,,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
,,2024-04-03T01:00:00.000+00:00,feeder,6,N Current (RMS),A,49.2
,,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.9
,,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
,,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
,,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
,,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
,,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
,,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
,,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
,,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
,,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
,,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
,,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
,,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
,,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.35
,,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
,,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
,,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
,,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
,,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.2
,,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
,,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
,,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
,,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
,,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
,,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
,,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
,,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
,,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.41
,,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
,,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
,,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
,,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
,,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
,,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
,,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
,,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
,,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.53
,,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.22
,,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.22
,,2024-04-03T00:50:00.000+00:00,feeder,6,N Current (RMS),A,46.9
,,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
,,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
,,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
,,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
,,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
,,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
,,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
,,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
,,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
,,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
,,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
,,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
,,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
,,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
,,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
,,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
,,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
,,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
,,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.94
,,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
,,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
,,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
,,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
,,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
,,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
,,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
,,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
,,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
,,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
,,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
,,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
,,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
,,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
,,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
,,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,58.11
,,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
,,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
,,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
,,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
,,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
,,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
,,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
,,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
,,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.25
,,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
,,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.44
,,2024-04-03T00:40:00.000+00:00,feeder,6,N Current (RMS),A,61.8
,,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.8
,,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
,,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
,,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
,,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
,,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
,,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
,,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
,,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
,,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
,,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
,,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
,,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
,,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
,,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
,,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
,,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
,,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
,,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
,,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.7
,,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
,,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
,,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
,,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
,,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
,,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
,,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
,,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
,,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
,,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
,,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
,,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
,,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
,,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
,,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
,,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.36
,,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
,,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
,,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
,,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
,,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
,,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
,,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.49
,,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
,,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.95
,,2024-04-03T00:30:00.000+00:00,feeder,6,N Current (RMS),A,68.4
,,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.8
,,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
,,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
,,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
,,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
,,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
,,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
,,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
,,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
,,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
,,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
,,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
,,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
,,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.65
,,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
,,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
,,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
,,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
,,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
,,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
,,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
,,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
,,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
,,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
,,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
,,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
,,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
,,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,63.88
,,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
,,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
,,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
,,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
,,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
,,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
,,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
,,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
,,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
,,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.63
,,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
,,2024-04-03T00:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
,,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
,,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
,,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
,,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
,,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
,,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
,,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
,,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
,,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
,,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
,,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
,,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
,,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
,,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
,,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
,,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
,,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
,,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.34
,,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
,,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
,,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.17
,,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
,,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
,,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
,,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
,,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
,,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
,,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
,,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
,,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
,,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
,,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
,,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
,,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.87
,,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
,,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
,,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
,,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
,,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
,,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
,,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
,,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
,,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
,,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
,,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
,,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
,,2024-04-03T00:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
,,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
,,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
,,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
,,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
,,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
,,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
,,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
,,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
