Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
,,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
,,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
,,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
,,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
,,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
,,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
,,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
,,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
,,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.41
,,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
,,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.26
,,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
,,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
,,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
,,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
,,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
,,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
,,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
,,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
,,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
,,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
,,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
,,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
,,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
,,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.42
,,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.79
,,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
,,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
,,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
,,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
,,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
,,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
,,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
,,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
,,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.21
,,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.8
,,2024-04-03T00:00:00.000+00:00,feeder,6,N Current (RMS),A,16.9
,,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
,,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
,,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
,,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
,,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
,,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
,,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
,,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
,,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
,,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
,,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
,,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
,,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
,,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
,,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
,,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
,,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
,,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
,,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.87
,,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
,,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
,,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.63
,,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
,,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
,,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,56.2
,,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
,,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
,,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
,,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
,,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
,,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
,,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
,,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
,,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.05
,,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
,,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
,,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
,,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
,,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
,,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.99
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.2
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.74
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.26
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,69.8
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,29.9
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,63.69
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.87
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
924043,Shakespeare Road Kettering,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.02
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.4
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,6,N Current (RMS),A,28.4
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.9
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.23
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.96
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,66.3
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.9
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,30.0
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,60.45
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.55
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
924043,Shakespeare Road Kettering,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.48
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,6,N Current (RMS),A,21.6
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.69
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.88
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.1
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,60.1
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,30.1
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.9
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
924043,Shakespeare Road Kettering,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.21
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.23
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.54
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.51
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,6,N Current (RMS),A,22.4
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.09
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.64
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.1
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.92
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,30.2
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.36
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
924043,Shakespeare Road Kettering,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.07
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.65
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.73
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,6,N Current (RMS),A,22.7
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.93
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.68
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.66
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,30.3
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.5
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
924043,Shakespeare Road Kettering,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.84
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
