Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.53
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.69
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.94
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,57.6
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,30.3
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.18
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.8
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
924043,Shakespeare Road Kettering,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.29
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.0
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.38
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.83
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.4
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,60.4
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,30.4
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.73
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.88
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.39
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
924043,Shakespeare Road Kettering,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,6,N Current (RMS),A,27.9
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.43
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.36
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.1
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,65.7
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,30.5
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.4
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.84
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.37
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
924043,Shakespeare Road Kettering,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.77
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.99
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.27
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.97
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.78
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,66.7
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,30.6
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.96
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.69
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
924043,Shakespeare Road Kettering,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.9
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.34
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.72
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.83
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.27
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.55
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.59
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.56
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,68.9
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,30.7
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.9
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.97
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
924043,Shakespeare Road Kettering,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.62
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,6,N Current (RMS),A,24.4
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.77
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.24
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.8
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,67.4
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,30.8
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,65.33
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.01
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.71
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
924043,Shakespeare Road Kettering,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.83
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
