Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.66
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.34
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.09
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,68.6
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.1
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,30.8
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.15
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.34
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.67
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
924043,Shakespeare Road Kettering,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.62
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,6,N Current (RMS),A,22.5
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.1
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.59
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.34
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,69.8
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,30.8
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.14
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.87
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.31
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,146.5
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
924043,Shakespeare Road Kettering,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.79
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.72
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.53
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.01
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.2
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.73
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,77.3
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.6
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.8
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,31.0
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,73.46
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.29
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
924043,Shakespeare Road Kettering,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.02
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.74
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.26
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,6,N Current (RMS),A,26.7
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,55.3
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.0
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.51
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.66
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,76.6
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.1
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,31.0
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,73.84
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.93
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.72
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
924043,Shakespeare Road Kettering,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.04
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.73
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.34
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,6,N Current (RMS),A,27.9
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.35
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.32
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.6
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,83.7
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.3
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.0
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,31.0
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,78.14
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.49
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.49
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,172.3
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
924043,Shakespeare Road Kettering,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.53
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.55
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.93
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.15
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.88
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.32
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,88.2
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,181.7
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.8
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,31.0
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,89.83
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.04
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,85.14
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,188.1
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
924043,Shakespeare Road Kettering,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.87
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.09
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.27
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,6,N Current (RMS),A,38.2
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.33
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.16
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.36
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.97
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.12
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,86.4
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,193.9
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,31.1
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,97.67
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.18
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.61
