Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,190.2
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
924043,Shakespeare Road Kettering,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.03
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.83
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.52
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,6,N Current (RMS),A,43.1
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.72
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.18
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.89
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.88
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,84.6
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,193.5
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.7
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,31.1
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,99.53
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.44
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.93
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,192.5
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
924043,Shakespeare Road Kettering,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.45
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.36
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,6,N Current (RMS),A,55.7
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.7
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.46
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.44
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.04
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.77
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,96.4
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,186.8
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,210.0
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,31.1
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,101.29
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.66
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,101.61
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,206.6
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
924043,Shakespeare Road Kettering,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.8
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.98
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.5
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.29
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.32
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,6,N Current (RMS),A,56.0
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.32
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.4
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.83
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.27
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,80.7
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,182.4
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,169.8
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,31.2
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,106.82
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,78.91
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,90.75
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,191.5
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.7
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
924043,Shakespeare Road Kettering,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.75
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.2
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.66
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,6,N Current (RMS),A,49.6
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.6
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.65
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.44
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.66
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.4
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,87.7
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.8
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.6
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,31.1
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,112.98
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.85
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,94.06
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,211.6
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.3
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
924043,Shakespeare Road Kettering,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.41
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.48
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.29
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,6,N Current (RMS),A,63.2
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.78
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.58
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.08
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.87
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,96.5
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,181.9
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,193.7
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,31.1
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,101.35
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.26
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,101.41
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,207.0
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
924043,Shakespeare Road Kettering,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.29
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.66
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.6
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,6,N Current (RMS),A,59.5
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.7
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.39
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.26
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.6
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.71
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.14
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.9
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,83.6
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.4
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.7
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,178.0
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,31.1
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,101.66
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.95
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,95.89
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,206.1
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
924043,Shakespeare Road Kettering,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.24
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.38
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,6,N Current (RMS),A,73.6
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.9
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
