Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.67
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,58.9
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.34
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.51
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.5
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,88.0
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,173.9
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,161.2
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,31.0
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,95.44
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.42
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,100.05
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,190.7
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
924043,Shakespeare Road Kettering,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.5
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.23
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,6,N Current (RMS),A,58.5
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.55
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.11
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.54
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.08
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.89
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,90.5
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,198.1
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.2
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,31.1
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,102.52
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.17
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,92.57
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,193.5
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.0
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
924043,Shakespeare Road Kettering,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.95
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,6,N Current (RMS),A,37.8
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.99
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,60.1
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.5
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.59
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.19
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.54
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.93
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,80.8
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,180.3
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.4
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.0
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,31.1
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,100.41
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,93.09
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.31
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,176.8
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.6
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
924043,Shakespeare Road Kettering,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.93
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,6,N Current (RMS),A,49.6
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,60.32
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.34
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,51.03
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,124.0
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.1
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,207.5
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,31.0
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,113.04
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.62
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,107.36
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,215.1
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.8
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
924043,Shakespeare Road Kettering,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.4
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.98
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,6,N Current (RMS),A,58.6
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.1
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.52
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,60.92
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.15
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.58
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,127.2
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.7
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,193.2
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,30.9
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,117.59
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.24
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,107.56
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,236.6
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,475.9
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
924043,Shakespeare Road Kettering,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.59
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.86
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.06
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,56.61
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.37
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.15
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,126.1
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,229.9
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,191.6
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,30.9
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,112.7
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.59
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,99.08
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,221.8
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.6
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
924043,Shakespeare Road Kettering,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.3
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.22
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,6,N Current (RMS),A,66.6
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.0
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.58
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
