Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.34
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.9
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.25
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.09
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,118.9
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,219.8
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,199.1
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,30.8
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,110.97
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.44
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,116.62
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,226.4
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,451.0
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
924043,Shakespeare Road Kettering,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.44
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.83
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,6,N Current (RMS),A,68.3
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.0
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.78
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.27
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.46
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.24
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.97
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,86.5
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,217.5
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.1
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,179.8
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,30.8
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,111.9
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,92.64
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,113.72
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,188.7
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.9
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
924043,Shakespeare Road Kettering,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.7
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.15
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.08
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.86
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,6,N Current (RMS),A,75.2
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.8
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.7
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.85
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,59.07
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.59
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.42
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,86.2
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,239.8
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.6
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,184.9
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,30.8
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,114.04
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.84
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,123.46
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,199.1
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,463.1
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
924043,Shakespeare Road Kettering,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.3
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.01
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.27
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.33
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,6,N Current (RMS),A,59.2
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.11
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,56.46
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.9
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.38
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,99.3
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,229.4
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,192.2
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,30.7
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,109.54
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.89
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,111.87
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,187.7
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
924043,Shakespeare Road Kettering,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.59
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.74
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.24
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,6,N Current (RMS),A,55.2
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.7
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.31
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.6
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.68
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.59
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,105.4
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,228.5
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,204.5
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,30.6
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,111.24
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.32
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,115.97
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,195.8
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.8
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
924043,Shakespeare Road Kettering,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.5
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.56
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.67
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.37
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,6,N Current (RMS),A,65.4
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,115.5
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.76
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.1
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,55.8
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.55
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.81
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,104.9
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,225.8
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.9
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,212.3
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,30.5
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,118.99
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.1
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,125.35
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,198.9
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.6
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
924043,Shakespeare Road Kettering,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,503.7
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.16
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.52
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.8
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,6,N Current (RMS),A,42.5
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.1
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.4
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.3
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.7
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.3
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.9
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,63.74
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.79
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.08
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,119.5
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,258.7
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,223.5
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,30.5
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,128.76
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.44
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,126.57
924043,Shakespeare Road Kettering,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,225.5
